Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
15.06.2010;18:02:08;423;22211;2277;Mpp-Betrieb;Mpp;-------
15.06.2010;18:17:09;385;22211;2277;Mpp-Betrieb;Mpp;-------
15.06.2010;18:32:08;218;22211;2277;Mpp-Betrieb;Mpp;-------
15.06.2010;18:47:09;116;22211;2278;Mpp-Betrieb;Mpp;-------
15.06.2010;19:02:08;97;22211;2278;Mpp-Betrieb;Mpp;-------
15.06.2010;19:17:08;109;22211;2278;Mpp-Betrieb;Mpp;-------
15.06.2010;19:32:08;111;22211;2278;Mpp-Betrieb;Mpp;-------
15.06.2010;19:47:08;83;22211;2279;Mpp-Betrieb;Mpp;-------
15.06.2010;20:02:08;39;22211;2279;Mpp-Betrieb;Mpp;-------
15.06.2010;20:17:08;53;22211;2279;Mpp-Betrieb;Mpp;-------
15.06.2010;20:32:09;44;22211;2279;Mpp-Betrieb;Mpp;-------
15.06.2010;20:47:08;0;22211;2280;Mpp-Betrieb;Warten;-------
15.06.2010;21:02:09;0;22211;2280;Mpp-Betrieb;Warten;-------
16.06.2010;06:47:07;0;22211;2280;Mpp-Betrieb;Warten;-------
16.06.2010;07:02:07;0;22211;2280;Mpp-Betrieb;Warten;-------
16.06.2010;07:17:07;0;22211;2280;Mpp-Betrieb;Warten;-------
16.06.2010;07:32:06;0;22211;2280;Mpp-Betrieb;Warten;-------
16.06.2010;07:47:07;0;22211;2280;Mpp-Betrieb;Warten;-------
16.06.2010;08:02:07;0;22211;2280;Mpp-Betrieb;Warten;-------
16.06.2010;08:17:07;0;22211;2280;Mpp-Betrieb;Warten;-------
16.06.2010;08:32:07;68;22211;2280;Mpp-Betrieb;Mpp;-------
16.06.2010;08:47:07;50;22211;2280;Mpp-Betrieb;Mpp;-------
16.06.2010;09:02:07;56;22211;2280;Mpp-Betrieb;Mpp;-------
16.06.2010;09:17:07;69;22211;2280;Mpp-Betrieb;Mpp;-------
16.06.2010;09:32:07;93;22211;2281;Mpp-Betrieb;Mpp;-------
16.06.2010;09:47:07;104;22211;2281;Mpp-Betrieb;Mpp;-------
16.06.2010;10:02:07;101;22211;2281;Mpp-Betrieb;Mpp;-------
16.06.2010;10:17:06;93;22211;2281;Mpp-Betrieb;Mpp;-------
16.06.2010;10:32:07;117;22211;2282;Mpp-Betrieb;Mpp;-------
16.06.2010;10:47:07;131;22211;2282;Mpp-Betrieb;Mpp;-------
16.06.2010;11:02:07;112;22211;2282;Mpp-Betrieb;Mpp;-------
16.06.2010;11:17:08;109;22211;2282;Mpp-Betrieb;Mpp;-------
16.06.2010;11:32:07;134;22211;2283;Mpp-Betrieb;Mpp;-------
16.06.2010;11:47:08;148;22211;2283;Mpp-Betrieb;Mpp;-------
16.06.2010;12:02:07;178;22211;2283;Mpp-Betrieb;Mpp;-------
16.06.2010;12:17:08;211;22211;2283;Mpp-Betrieb;Mpp;-------
16.06.2010;12:32:07;271;22211;2284;Mpp-Betrieb;Mpp;-------
16.06.2010;12:47:08;230;22212;2284;Mpp-Betrieb;Mpp;-------
16.06.2010;13:02:07;187;22212;2284;Mpp-Betrieb;Mpp;-------
16.06.2010;13:17:08;179;22212;2284;Mpp-Betrieb;Mpp;-------
16.06.2010;13:32:07;319;22212;2285;Mpp-Betrieb;Mpp;-------
16.06.2010;13:47:08;268;22212;2285;Mpp-Betrieb;Mpp;-------
16.06.2010;14:02:07;256;22212;2285;Mpp-Betrieb;Mpp;-------
16.06.2010;14:17:08;248;22212;2285;Mpp-Betrieb;Mpp;-------
16.06.2010;14:32:08;326;22212;2286;Mpp-Betrieb;Mpp;-------
16.06.2010;14:47:08;338;22212;2286;Mpp-Betrieb;Mpp;-------
16.06.2010;15:02:08;284;22212;2286;Mpp-Betrieb;Mpp;-------
16.06.2010;15:17:07;160;22212;2286;Mpp-Betrieb;Mpp;-------
16.06.2010;15:32:08;215;22212;2287;Mpp-Betrieb;Mpp;-------
16.06.2010;15:47:07;239;22212;2287;Mpp-Betrieb;Mpp;-------
16.06.2010;16:02:08;243;22212;2287;Mpp-Betrieb;Mpp;-------
16.06.2010;16:17:07;144;22212;2287;Mpp-Betrieb;Mpp;-------
16.06.2010;16:32:08;184;22212;2288;Mpp-Betrieb;Mpp;-------
16.06.2010;16:47:07;147;22213;2288;Mpp-Betrieb;Mpp;-------
16.06.2010;17:02:08;113;22213;2288;Mpp-Betrieb;Mpp;-------
16.06.2010;17:17:07;124;22213;2288;Mpp-Betrieb;Mpp;-------
16.06.2010;17:32:08;85;22213;2289;Mpp-Betrieb;Mpp;-------
16.06.2010;17:47:08;61;22213;2289;Mpp-Betrieb;Mpp;-------
16.06.2010;18:02:08;72;22213;2289;Mpp-Betrieb;Mpp;-------
16.06.2010;18:17:08;44;22213;2289;Mpp-Betrieb;Mpp;-------
16.06.2010;18:32:07;40;22213;2290;Mpp-Betrieb;Mpp;-------
16.06.2010;18:47:08;20;22213;2290;Mpp-Betrieb;Mpp;-------
16.06.2010;19:02:07;19;22213;2290;Mpp-Betrieb;Mpp;-------
16.06.2010;19:17:08;0;22213;2290;Mpp-Betrieb;Warten;-------
16.06.2010;19:32:07;0;22213;2290;Mpp-Betrieb;Warten;-------
16.06.2010;19:47:08;0;22213;2290;Mpp-Betrieb;Warten;-------
16.06.2010;20:02:07;0;22213;2290;Mpp-Betrieb;Warten;-------
16.06.2010;20:17:08;0;22213;2290;Mpp-Betrieb;Warten;-------
16.06.2010;20:32:08;0;22213;2290;Mpp-Betrieb;Warten;-------
17.06.2010;06:02:07;0;22213;2290;Mpp-Betrieb;Warten;-------
17.06.2010;06:17:07;69;22213;2291;Mpp-Betrieb;Mpp;-------
17.06.2010;06:32:07;107;22213;2291;Mpp-Betrieb;Mpp;-------
17.06.2010;06:47:07;89;22213;2291;Mpp-Betrieb;Mpp;-------
17.06.2010;07:02:07;119;22213;2291;Mpp-Betrieb;Mpp;-------
17.06.2010;07:17:07;156;22213;2292;Mpp-Betrieb;Mpp;-------
17.06.2010;07:32:06;412;22213;2292;Mpp-Betrieb;Mpp;-------
17.06.2010;07:47:07;202;22213;2292;Mpp-Betrieb;Mpp;-------
17.06.2010;08:02:08;278;22213;2292;Mpp-Betrieb;Mpp;-------
17.06.2010;08:17:07;290;22213;2293;Mpp-Betrieb;Mpp;-------
17.06.2010;08:32:07;183;22213;2293;Mpp-Betrieb;Mpp;-------
17.06.2010;08:47:07;186;22213;2293;Mpp-Betrieb;Mpp;-------
17.06.2010;09:02:07;438;22213;2293;Mpp-Betrieb;Mpp;-------
17.06.2010;09:17:07;366;22213;2294;Mpp-Betrieb;Mpp;-------
17.06.2010;09:32:07;543;22213;2294;Mpp-Betrieb;Mpp;-------
17.06.2010;09:47:07;455;22214;2294;Mpp-Betrieb;Mpp;-------
17.06.2010;10:02:07;449;22214;2294;Mpp-Betrieb;Mpp;-------
17.06.2010;10:17:08;1030;22214;2295;Mpp-Betrieb;Mpp;-------
17.06.2010;10:32:08;954;22214;2295;Mpp-Betrieb;Mpp;-------
17.06.2010;10:47:08;641;22214;2295;Mpp-Betrieb;Mpp;-------
17.06.2010;11:02:07;421;22214;2295;Mpp-Betrieb;Mpp;-------
17.06.2010;11:17:08;1043;22215;2296;Mpp-Betrieb;Mpp;-------
17.06.2010;11:32:08;1307;22215;2296;Mpp-Betrieb;Mpp;-------
17.06.2010;11:47:08;1199;22215;2296;Mpp-Betrieb;Mpp;-------
17.06.2010;12:02:08;3020;22216;2296;Mpp-Betrieb;Mpp;-------
17.06.2010;12:17:08;920;22216;2297;Mpp-Betrieb;Mpp;-------
17.06.2010;12:32:07;268;22216;2297;Mpp-Betrieb;Mpp;-------
17.06.2010;12:47:08;630;22216;2297;Mpp-Betrieb;Mpp;-------
17.06.2010;13:02:08;897;22217;2297;Mpp-Betrieb;Mpp;-------
17.06.2010;13:17:08;495;22217;2298;Mpp-Betrieb;Mpp;-------
17.06.2010;13:32:09;887;22217;2298;Mpp-Betrieb;Mpp;-------
17.06.2010;13:47:08;509;22217;2298;Mpp-Betrieb;Mpp;-------
17.06.2010;14:02:09;819;22217;2298;Mpp-Betrieb;Mpp;-------
17.06.2010;14:17:08;1691;22217;2299;Mpp-Betrieb;Mpp;-------
17.06.2010;14:32:09;775;22218;2299;Mpp-Betrieb;Mpp;-------
17.06.2010;14:47:08;1097;22218;2299;Mpp-Betrieb;Mpp;-------
17.06.2010;15:02:08;497;22218;2299;Mpp-Betrieb;Mpp;-------
17.06.2010;15:17:08;617;22218;2300;Mpp-Betrieb;Mpp;-------
17.06.2010;15:32:09;712;22219;2300;Mpp-Betrieb;Mpp;-------
17.06.2010;15:47:08;861;22219;2300;Mpp-Betrieb;Mpp;-------
17.06.2010;16:02:09;1020;22219;2300;Mpp-Betrieb;Mpp;-------
17.06.2010;16:17:09;447;22219;2301;Mpp-Betrieb;Mpp;-------
17.06.2010;16:32:09;521;22219;2301;Mpp-Betrieb;Mpp;-------
17.06.2010;16:47:09;276;22219;2301;Mpp-Betrieb;Mpp;-------
17.06.2010;17:02:08;233;22219;2301;Mpp-Betrieb;Mpp;-------
17.06.2010;17:17:09;134;22219;2302;Mpp-Betrieb;Mpp;-------
17.06.2010;17:32:08;120;22219;2302;Mpp-Betrieb;Mpp;-------
17.06.2010;17:47:09;35;22219;2302;Mpp-Betrieb;Mpp;-------
17.06.2010;18:02:08;11;22219;2302;Mpp-Betrieb;Mpp;-------
17.06.2010;18:17:09;58;22219;2302;Mpp-Betrieb;Mpp;-------
17.06.2010;18:32:08;63;22220;2303;Mpp-Betrieb;Mpp;-------
17.06.2010;18:47:09;24;22220;2303;Mpp-Betrieb;Mpp;-------
17.06.2010;19:02:08;13;22220;2303;Mpp-Betrieb;Mpp;-------
17.06.2010;19:17:09;22;22220;2303;Mpp-Betrieb;Mpp;-------
17.06.2010;19:32:08;0;22220;2303;Mpp-Betrieb;Warten;-------
17.06.2010;19:47:09;0;22220;2303;Mpp-Betrieb;Warten;-------
17.06.2010;20:02:09;0;22220;2303;Mpp-Betrieb;Warten;-------
17.06.2010;20:17:08;0;22220;2303;Mpp-Betrieb;Warten;-------
18.06.2010;06:02:06;0;22220;2303;Mpp-Betrieb;Warten;-------
18.06.2010;06:17:07;0;22220;2303;Mpp-Betrieb;Warten;-------
18.06.2010;06:32:06;0;22220;2303;Mpp-Betrieb;Warten;-------
18.06.2010;06:47:07;0;22220;2303;Mpp-Betrieb;Warten;-------
18.06.2010;07:02:07;0;22220;2303;Mpp-Betrieb;Warten;-------
18.06.2010;07:17:07;0;22220;2303;Mpp-Betrieb;Warten;-------
18.06.2010;07:32:07;0;22220;2303;Mpp-Betrieb;Warten;-------
18.06.2010;07:47:06;19;22220;2303;Mpp-Betrieb;Mpp;-------
18.06.2010;08:02:07;45;22220;2304;Mpp-Betrieb;Mpp;-------
18.06.2010;08:17:06;92;22220;2304;Mpp-Betrieb;Mpp;-------
18.06.2010;08:32:07;88;22220;2304;Mpp-Betrieb;Mpp;-------
18.06.2010;08:47:07;58;22220;2304;Mpp-Betrieb;Mpp;-------
18.06.2010;09:02:07;67;22220;2305;Mpp-Betrieb;Mpp;-------
18.06.2010;09:17:07;119;22220;2305;Mpp-Betrieb;Mpp;-------
18.06.2010;09:32:07;142;22220;2305;Mpp-Betrieb;Mpp;-------
18.06.2010;09:47:07;251;22220;2305;Mpp-Betrieb;Mpp;-------
18.06.2010;10:02:07;269;22220;2306;Mpp-Betrieb;Mpp;-------
18.06.2010;10:17:07;217;22220;2306;Mpp-Betrieb;Mpp;-------
18.06.2010;10:32:07;267;22220;2306;Mpp-Betrieb;Mpp;-------
18.06.2010;10:47:07;229;22220;2306;Mpp-Betrieb;Mpp;-------
18.06.2010;11:02:07;91;22220;2307;Mpp-Betrieb;Mpp;-------
18.06.2010;11:17:07;89;22220;2307;Mpp-Betrieb;Mpp;-------
18.06.2010;11:32:07;257;22220;2307;Mpp-Betrieb;Mpp;-------
18.06.2010;11:47:07;482;22220;2307;Mpp-Betrieb;Mpp;-------
18.06.2010;12:02:08;326;22220;2308;Mpp-Betrieb;Mpp;-------
18.06.2010;12:17:07;690;22220;2308;Mpp-Betrieb;Mpp;-------
18.06.2010;12:32:08;583;22221;2308;Mpp-Betrieb;Mpp;-------
18.06.2010;12:47:07;932;22221;2308;Mpp-Betrieb;Mpp;-------
18.06.2010;13:02:08;758;22221;2309;Mpp-Betrieb;Mpp;-------
18.06.2010;13:17:07;789;22221;2309;Mpp-Betrieb;Mpp;-------
18.06.2010;13:32:08;792;22221;2309;Mpp-Betrieb;Mpp;-------
18.06.2010;13:47:07;1006;22222;2309;Mpp-Betrieb;Mpp;-------
18.06.2010;14:02:08;811;22222;2310;Mpp-Betrieb;Mpp;-------
18.06.2010;14:17:07;904;22222;2310;Mpp-Betrieb;Mpp;-------
18.06.2010;14:32:08;1828;22222;2310;Mpp-Betrieb;Mpp;-------
18.06.2010;14:47:09;2084;22223;2310;Mpp-Betrieb;Mpp;-------
18.06.2010;15:02:08;1128;22223;2311;Mpp-Betrieb;Mpp;-------
18.06.2010;15:17:09;2465;22223;2311;Mpp-Betrieb;Mpp;-------
18.06.2010;15:32:08;2076;22224;2311;Mpp-Betrieb;Mpp;-------
18.06.2010;15:47:09;1186;22224;2311;Mpp-Betrieb;Mpp;-------
18.06.2010;16:02:08;2094;22225;2312;Mpp-Betrieb;Mpp;-------
18.06.2010;16:17:09;2254;22225;2312;Mpp-Betrieb;Mpp;-------
18.06.2010;16:32:08;1043;22225;2312;Mpp-Betrieb;Mpp;-------
18.06.2010;16:47:09;854;22226;2312;Mpp-Betrieb;Mpp;-------
18.06.2010;17:02:08;890;22226;2313;Mpp-Betrieb;Mpp;-------
18.06.2010;17:17:09;578;22226;2313;Mpp-Betrieb;Mpp;-------
18.06.2010;17:32:08;734;22226;2313;Mpp-Betrieb;Mpp;-------
18.06.2010;17:47:09;761;22226;2313;Mpp-Betrieb;Mpp;-------
18.06.2010;18:02:08;682;22227;2314;Mpp-Betrieb;Mpp;-------
18.06.2010;18:17:09;920;22227;2314;Mpp-Betrieb;Mpp;-------
18.06.2010;18:32:09;627;22227;2314;Mpp-Betrieb;Mpp;-------
18.06.2010;18:47:09;1073;22227;2314;Mpp-Betrieb;Mpp;-------
18.06.2010;19:02:09;644;22227;2315;Mpp-Betrieb;Mpp;-------
18.06.2010;19:17:09;443;22228;2315;Mpp-Betrieb;Mpp;-------
18.06.2010;19:32:09;315;22228;2315;Mpp-Betrieb;Mpp;-------
18.06.2010;19:47:08;136;22228;2315;Mpp-Betrieb;Mpp;-------
18.06.2010;20:02:09;96;22228;2316;Mpp-Betrieb;Mpp;-------
18.06.2010;20:17:08;59;22228;2316;Mpp-Betrieb;Mpp;-------
18.06.2010;20:32:09;34;22228;2316;Mpp-Betrieb;Mpp;-------
18.06.2010;20:47:08;25;22228;2316;Mpp-Betrieb;Mpp;-------
18.06.2010;21:02:09;7;22228;2317;Mpp-Betrieb;Mpp;-------
18.06.2010;21:17:09;0;22228;2317;Mpp-Betrieb;Warten;-------
19.06.2010;06:17:05;0;22228;2317;Mpp-Betrieb;Warten;-------
19.06.2010;06:32:06;0;22228;2317;Mpp-Betrieb;Warten;-------
19.06.2010;06:47:07;0;22228;2317;Mpp-Betrieb;Warten;-------
19.06.2010;07:02:06;0;22228;2317;Mpp-Betrieb;Warten;-------
19.06.2010;07:17:07;0;22228;2317;Mpp-Betrieb;Warten;-------
19.06.2010;07:32:06;15;22228;2317;Mpp-Betrieb;Mpp;-------
19.06.2010;07:47:06;15;22228;2317;Mpp-Betrieb;Mpp-Such;-------
19.06.2010;08:02:05;19;22228;2317;Mpp-Betrieb;Mpp;-------
19.06.2010;08:17:07;33;22228;2318;Mpp-Betrieb;Mpp;-------
19.06.2010;08:32:07;95;22228;2318;Mpp-Betrieb;Mpp;-------
19.06.2010;08:47:07;117;22228;2318;Mpp-Betrieb;Mpp;-------
19.06.2010;09:02:07;126;22228;2318;Mpp-Betrieb;Mpp;-------
19.06.2010;09:17:06;142;22228;2319;Mpp-Betrieb;Mpp;-------
19.06.2010;09:32:07;63;22228;2319;Mpp-Betrieb;Mpp;-------
19.06.2010;09:47:06;191;22228;2319;Mpp-Betrieb;Mpp;-------
19.06.2010;10:02:07;242;22228;2319;Mpp-Betrieb;Mpp;-------
19.06.2010;10:17:06;287;22228;2320;Mpp-Betrieb;Mpp;-------
19.06.2010;10:32:07;111;22228;2320;Mpp-Betrieb;Mpp;-------
19.06.2010;10:47:06;233;22228;2320;Mpp-Betrieb;Mpp;-------
19.06.2010;11:02:07;527;22228;2320;Mpp-Betrieb;Mpp;-------
19.06.2010;11:17:08;556;22228;2321;Mpp-Betrieb;Mpp;-------
19.06.2010;11:32:07;738;22229;2321;Mpp-Betrieb;Mpp;-------
19.06.2010;11:47:08;1069;22229;2321;Mpp-Betrieb;Mpp;-------
19.06.2010;12:02:07;812;22229;2321;Mpp-Betrieb;Mpp;-------
19.06.2010;12:17:08;394;22229;2322;Mpp-Betrieb;Mpp;-------
19.06.2010;12:32:07;387;22229;2322;Mpp-Betrieb;Mpp;-------
19.06.2010;12:47:08;591;22229;2322;Mpp-Betrieb;Mpp;-------
19.06.2010;13:02:07;478;22230;2322;Mpp-Betrieb;Mpp;-------
19.06.2010;13:17:08;786;22230;2323;Mpp-Betrieb;Mpp;-------
19.06.2010;13:32:07;1326;22230;2323;Mpp-Betrieb;Mpp;-------
19.06.2010;13:47:08;1184;22230;2323;Mpp-Betrieb;Mpp;-------
19.06.2010;14:02:07;355;22231;2323;Mpp-Betrieb;Mpp;-------
19.06.2010;14:17:08;210;22231;2324;Mpp-Betrieb;Mpp;-------
19.06.2010;14:32:08;283;22231;2324;Mpp-Betrieb;Mpp;-------
19.06.2010;14:47:08;428;22231;2324;Mpp-Betrieb;Mpp;-------
19.06.2010;15:02:08;636;22231;2324;Mpp-Betrieb;Mpp;-------
19.06.2010;15:17:08;753;22231;2325;Mpp-Betrieb;Mpp;-------
19.06.2010;15:32:08;500;22231;2325;Mpp-Betrieb;Mpp;-------
19.06.2010;15:47:08;139;22231;2325;Mpp-Betrieb;Mpp;-------
19.06.2010;16:02:08;230;22231;2325;Mpp-Betrieb;Mpp;-------
19.06.2010;16:17:08;394;22231;2326;Mpp-Betrieb;Mpp;-------
19.06.2010;16:32:08;400;22232;2326;Mpp-Betrieb;Mpp;-------
19.06.2010;16:47:08;636;22232;2326;Mpp-Betrieb;Mpp;-------
19.06.2010;17:02:08;298;22232;2326;Mpp-Betrieb;Mpp;-------
19.06.2010;17:17:07;171;22232;2327;Mpp-Betrieb;Mpp;-------
19.06.2010;17:32:08;49;22232;2327;Mpp-Betrieb;Mpp;-------
19.06.2010;17:47:09;180;22232;2327;Mpp-Betrieb;Mpp;-------
19.06.2010;18:02:08;136;22232;2327;Mpp-Betrieb;Mpp;-------
19.06.2010;18:17:08;206;22232;2328;Mpp-Betrieb;Mpp;-------
19.06.2010;18:32:08;224;22232;2328;Mpp-Betrieb;Mpp;-------
19.06.2010;18:47:08;371;22232;2328;Mpp-Betrieb;Mpp;-------
19.06.2010;19:02:08;373;22232;2328;Mpp-Betrieb;Mpp;-------
19.06.2010;19:17:08;458;22232;2329;Mpp-Betrieb;Mpp;-------
19.06.2010;19:32:08;356;22232;2329;Mpp-Betrieb;Mpp;-------
19.06.2010;19:47:08;351;22232;2329;Mpp-Betrieb;Mpp;-------
19.06.2010;20:02:08;359;22233;2329;Mpp-Betrieb;Mpp;-------
19.06.2010;20:17:08;167;22233;2330;Mpp-Betrieb;Mpp;-------
19.06.2010;20:32:09;92;22233;2330;Mpp-Betrieb;Mpp;-------
19.06.2010;20:47:08;18;22233;2330;Mpp-Betrieb;Mpp;-------
19.06.2010;21:02:09;0;22233;2330;Mpp-Betrieb;Warten;-------
19.06.2010;21:17:08;0;22233;2330;Mpp-Betrieb;Warten;-------
20.06.2010;05:47:06;0;22233;2330;Mpp-Betrieb;Warten;-------
20.06.2010;06:02:07;0;22233;2330;Mpp-Betrieb;Warten;-------
20.06.2010;06:17:06;14;22233;2330;Mpp-Betrieb;Mpp;-------
20.06.2010;06:32:07;51;22233;2331;Mpp-Betrieb;Mpp;-------
20.06.2010;06:47:05;49;22233;2331;Mpp-Betrieb;Mpp;-------
20.06.2010;07:02:07;93;22233;2331;Mpp-Betrieb;Mpp;-------
20.06.2010;07:17:07;170;22233;2331;Mpp-Betrieb;Mpp;-------
20.06.2010;07:32:06;235;22233;2332;Mpp-Betrieb;Mpp;-------
20.06.2010;07:47:07;381;22233;2332;Mpp-Betrieb;Mpp;-------
20.06.2010;08:02:06;410;22233;2332;Mpp-Betrieb;Mpp;-------
20.06.2010;08:17:07;355;22233;2332;Mpp-Betrieb;Mpp;-------
20.06.2010;08:32:06;376;22233;2333;Mpp-Betrieb;Mpp;-------
20.06.2010;08:47:07;219;22233;2333;Mpp-Betrieb;Mpp;-------
20.06.2010;09:02:06;340;22233;2333;Mpp-Betrieb;Mpp;-------
20.06.2010;09:17:07;416;22233;2333;Mpp-Betrieb;Mpp;-------
20.06.2010;09:32:08;213;22233;2334;Mpp-Betrieb;Mpp;-------
20.06.2010;09:47:07;413;22234;2334;Mpp-Betrieb;Mpp;-------
20.06.2010;10:02:08;283;22234;2334;Mpp-Betrieb;Mpp;-------
20.06.2010;10:17:07;298;22234;2334;Mpp-Betrieb;Mpp;-------
20.06.2010;10:32:08;280;22234;2335;Mpp-Betrieb;Mpp;-------
20.06.2010;10:47:07;785;22234;2335;Mpp-Betrieb;Mpp;-------
20.06.2010;11:02:08;757;22234;2335;Mpp-Betrieb;Mpp;-------
20.06.2010;11:17:07;598;22234;2335;Mpp-Betrieb;Mpp;-------
20.06.2010;11:32:08;811;22234;2336;Mpp-Betrieb;Mpp;-------
20.06.2010;11:47:07;878;22235;2336;Mpp-Betrieb;Mpp;-------
20.06.2010;12:02:08;1060;22235;2336;Mpp-Betrieb;Mpp;-------
20.06.2010;12:17:07;461;22235;2336;Mpp-Betrieb;Mpp;-------
20.06.2010;12:32:08;667;22235;2337;Mpp-Betrieb;Mpp;-------
20.06.2010;12:47:08;1104;22235;2337;Mpp-Betrieb;Mpp;-------
20.06.2010;13:02:08;600;22236;2337;Mpp-Betrieb;Mpp;-------
20.06.2010;13:17:08;239;22236;2337;Mpp-Betrieb;Mpp;-------
20.06.2010;13:32:07;343;22236;2338;Mpp-Betrieb;Mpp;-------
20.06.2010;13:47:08;465;22236;2338;Mpp-Betrieb;Mpp;-------
20.06.2010;14:02:08;248;22236;2338;Mpp-Betrieb;Mpp;-------
20.06.2010;14:17:08;575;22236;2338;Mpp-Betrieb;Mpp;-------
20.06.2010;14:32:07;1026;22236;2339;Mpp-Betrieb;Mpp;-------
20.06.2010;14:47:08;1617;22237;2339;Mpp-Betrieb;Mpp;-------
20.06.2010;15:02:08;1956;22237;2339;Mpp-Betrieb;Mpp;-------
20.06.2010;15:17:08;625;22237;2339;Mpp-Betrieb;Mpp;-------
20.06.2010;15:32:08;726;22238;2340;Mpp-Betrieb;Mpp;-------
20.06.2010;15:47:08;880;22238;2340;Mpp-Betrieb;Mpp;-------
20.06.2010;16:02:08;808;22238;2340;Mpp-Betrieb;Mpp;-------
20.06.2010;16:17:08;402;22238;2340;Mpp-Betrieb;Mpp;-------
20.06.2010;16:32:09;249;22238;2341;Mpp-Betrieb;Mpp;-------
20.06.2010;16:47:08;310;22238;2341;Mpp-Betrieb;Mpp;-------
20.06.2010;17:02:09;134;22238;2341;Mpp-Betrieb;Mpp;-------
20.06.2010;17:17:08;99;22238;2341;Mpp-Betrieb;Mpp;-------
20.06.2010;17:32:08;64;22238;2342;Mpp-Betrieb;Mpp;-------
20.06.2010;17:47:08;39;22238;2342;Mpp-Betrieb;Mpp;-------
20.06.2010;18:02:08;42;22238;2342;Mpp-Betrieb;Mpp;-------
20.06.2010;18:17:08;47;22238;2342;Mpp-Betrieb;Mpp;-------
20.06.2010;18:32:08;39;22238;2343;Mpp-Betrieb;Mpp;-------
20.06.2010;18:47:09;36;22238;2343;Mpp-Betrieb;Mpp;-------
20.06.2010;19:02:08;39;22238;2343;Mpp-Betrieb;Mpp;-------
20.06.2010;19:17:09;7;22238;2343;Mpp-Betrieb;Mpp;-------
20.06.2010;19:32:08;13;22238;2344;Mpp-Betrieb;Mpp;-------
20.06.2010;19:47:09;0;22238;2344;Mpp-Betrieb;Warten;-------
20.06.2010;20:02:08;0;22238;2344;Mpp-Betrieb;Warten;-------
20.06.2010;20:17:09;0;22238;2344;Mpp-Betrieb;Warten;-------
20.06.2010;20:32:08;0;22238;2344;Mpp-Betrieb;Warten;-------
20.06.2010;20:47:08;0;22238;2344;Mpp-Betrieb;Warten;-------
21.06.2010;06:17:07;0;22238;2344;Mpp-Betrieb;Warten;-------
21.06.2010;06:32:05;0;22238;2344;Mpp-Betrieb;Warten;-------
21.06.2010;06:47:07;18;22238;2344;Mpp-Betrieb;Mpp;-------
21.06.2010;07:02:05;55;22238;2344;Mpp-Betrieb;Mpp;-------
21.06.2010;07:17:07;77;22238;2344;Mpp-Betrieb;Mpp;-------
21.06.2010;07:32:07;96;22238;2344;Mpp-Betrieb;Mpp;-------
21.06.2010;07:47:06;102;22238;2345;Mpp-Betrieb;Mpp;-------
21.06.2010;08:02:07;127;22239;2345;Mpp-Betrieb;Mpp;-------
21.06.2010;08:17:06;186;22239;2345;Mpp-Betrieb;Mpp;-------
21.06.2010;08:32:07;284;22239;2345;Mpp-Betrieb;Mpp;-------
21.06.2010;08:47:06;336;22239;2346;Mpp-Betrieb;Mpp;-------
21.06.2010;09:02:07;591;22239;2346;Mpp-Betrieb;Mpp;-------
21.06.2010;09:17:06;582;22239;2346;Mpp-Betrieb;Mpp;-------
21.06.2010;09:32:07;327;22239;2346;Mpp-Betrieb;Mpp;-------
21.06.2010;09:47:06;311;22239;2347;Mpp-Betrieb;Mpp;-------
21.06.2010;10:02:07;559;22239;2347;Mpp-Betrieb;Mpp;-------
21.06.2010;10:17:08;390;22239;2347;Mpp-Betrieb;Mpp;-------
21.06.2010;10:32:07;319;22239;2347;Mpp-Betrieb;Mpp;-------
21.06.2010;10:47:08;491;22240;2348;Mpp-Betrieb;Mpp;-------
21.06.2010;11:02:07;435;22240;2348;Mpp-Betrieb;Mpp;-------
21.06.2010;11:17:07;407;22240;2348;Mpp-Betrieb;Mpp;-------
21.06.2010;11:32:07;604;22240;2348;Mpp-Betrieb;Mpp;-------
21.06.2010;11:47:08;553;22240;2349;Mpp-Betrieb;Mpp;-------
21.06.2010;12:02:07;639;22240;2349;Mpp-Betrieb;Mpp;-------
21.06.2010;12:17:08;692;22240;2349;Mpp-Betrieb;Mpp;-------
21.06.2010;12:32:07;903;22241;2349;Mpp-Betrieb;Mpp;-------
21.06.2010;12:47:08;1011;22241;2350;Mpp-Betrieb;Mpp;-------
21.06.2010;13:02:08;1041;22241;2350;Mpp-Betrieb;Mpp;-------
21.06.2010;13:17:08;1308;22241;2350;Mpp-Betrieb;Mpp;-------
21.06.2010;13:32:09;1512;22242;2350;Mpp-Betrieb;Mpp;-------
21.06.2010;13:47:08;1420;22242;2351;Mpp-Betrieb;Mpp;-------
21.06.2010;14:02:09;1306;22242;2351;Mpp-Betrieb;Mpp;-------
21.06.2010;14:17:08;1302;22243;2351;Mpp-Betrieb;Mpp;-------
21.06.2010;14:32:09;1588;22243;2351;Mpp-Betrieb;Mpp;-------
21.06.2010;14:47:08;1380;22243;2352;Mpp-Betrieb;Mpp;-------
21.06.2010;15:02:09;1391;22244;2352;Mpp-Betrieb;Mpp;-------
21.06.2010;15:17:08;1407;22244;2352;Mpp-Betrieb;Mpp;-------
21.06.2010;15:32:08;585;22244;2352;Mpp-Betrieb;Mpp;-------
21.06.2010;15:47:08;638;22245;2353;Mpp-Betrieb;Mpp;-------
21.06.2010;16:02:09;1032;22245;2353;Mpp-Betrieb;Mpp;-------
21.06.2010;16:17:09;1574;22245;2353;Mpp-Betrieb;Mpp;-------
21.06.2010;16:32:09;881;22245;2353;Mpp-Betrieb;Mpp;-------
21.06.2010;16:47:09;544;22246;2354;Mpp-Betrieb;Mpp;-------
21.06.2010;17:02:09;450;22246;2354;Mpp-Betrieb;Mpp;-------
21.06.2010;17:17:09;570;22246;2354;Mpp-Betrieb;Mpp;-------
21.06.2010;17:32:09;718;22246;2354;Mpp-Betrieb;Mpp;-------
21.06.2010;17:47:09;922;22246;2355;Mpp-Betrieb;Mpp;-------
21.06.2010;18:02:09;946;22247;2355;Mpp-Betrieb;Mpp;-------
21.06.2010;18:17:09;879;22247;2355;Mpp-Betrieb;Mpp;-------
21.06.2010;18:32:09;1231;22247;2355;Mpp-Betrieb;Mpp;-------
21.06.2010;18:47:09;521;22247;2356;Mpp-Betrieb;Mpp;-------
21.06.2010;19:02:09;379;22247;2356;Mpp-Betrieb;Mpp;-------
21.06.2010;19:17:09;303;22247;2356;Mpp-Betrieb;Mpp;-------
21.06.2010;19:32:09;301;22248;2356;Mpp-Betrieb;Mpp;-------
21.06.2010;19:47:09;244;22248;2357;Mpp-Betrieb;Mpp;-------
21.06.2010;20:02:09;169;22248;2357;Mpp-Betrieb;Mpp;-------
21.06.2010;20:17:09;95;22248;2357;Mpp-Betrieb;Mpp;-------
21.06.2010;20:32:09;55;22248;2357;Mpp-Betrieb;Mpp;-------
21.06.2010;20:47:09;14;22248;2358;Mpp-Betrieb;Mpp;-------
21.06.2010;21:02:09;0;22248;2358;Mpp-Betrieb;Warten;-------
21.06.2010;21:17:09;0;22248;2358;Mpp-Betrieb;Warten;-------
22.06.2010;05:47:05;0;22248;2358;Mpp-Betrieb;Warten;-------
22.06.2010;06:02:07;11;22248;2358;Mpp-Betrieb;Mpp;-------
22.06.2010;06:17:05;15;22248;2358;Mpp-Betrieb;Mpp;-------
22.06.2010;06:32:06;29;22248;2358;Mpp-Betrieb;Mpp;-------
22.06.2010;06:47:07;61;22248;2358;Mpp-Betrieb;Mpp;-------
22.06.2010;07:02:06;109;22248;2359;Mpp-Betrieb;Mpp;-------
22.06.2010;07:17:07;166;22248;2359;Mpp-Betrieb;Mpp;-------
22.06.2010;07:32:05;239;22248;2359;Mpp-Betrieb;Mpp;-------
22.06.2010;07:47:07;314;22248;2359;Mpp-Betrieb;Mpp;-------
22.06.2010;08:02:05;505;22248;2360;Mpp-Betrieb;Mpp;-------
22.06.2010;08:17:07;572;22248;2360;Mpp-Betrieb;Mpp;-------
22.06.2010;08:32:07;482;22248;2360;Mpp-Betrieb;Mpp;-------
22.06.2010;08:47:07;741;22248;2360;Mpp-Betrieb;Mpp;-------
22.06.2010;09:02:08;1297;22249;2361;Mpp-Betrieb;Mpp;-------
22.06.2010;09:17:07;1593;22249;2361;Mpp-Betrieb;Mpp;-------
22.06.2010;09:32:08;1400;22249;2361;Mpp-Betrieb;Mpp;-------
22.06.2010;09:47:07;892;22249;2361;Mpp-Betrieb;Mpp;-------
22.06.2010;10:02:08;930;22250;2362;Mpp-Betrieb;Mpp;-------
22.06.2010;10:17:07;1050;22250;2362;Mpp-Betrieb;Mpp;-------
22.06.2010;10:32:08;1277;22251;2362;Mpp-Betrieb;Mpp;-------
22.06.2010;10:47:08;2348;22251;2362;Mpp-Betrieb;Mpp;-------
22.06.2010;11:02:08;2323;22252;2363;Mpp-Betrieb;Mpp;-------
22.06.2010;11:17:07;643;22252;2363;Mpp-Betrieb;Mpp;-------
22.06.2010;11:32:08;2856;22252;2363;Mpp-Betrieb;Mpp;-------
22.06.2010;11:47:09;484;22253;2363;Mpp-Betrieb;Mpp;-------
22.06.2010;12:02:08;3051;22253;2364;Mpp-Betrieb;Mpp;-------
22.06.2010;12:17:09;743;22253;2364;Mpp-Betrieb;Mpp;-------
22.06.2010;12:32:08;1277;22254;2364;Mpp-Betrieb;Mpp;-------
22.06.2010;12:47:09;1425;22254;2364;Mpp-Betrieb;Mpp;-------
22.06.2010;13:02:08;1195;22254;2365;Mpp-Betrieb;Mpp;-------
22.06.2010;13:17:09;1002;22255;2365;Mpp-Betrieb;Mpp;-------
22.06.2010;13:32:08;1099;22255;2365;Mpp-Betrieb;Mpp;-------
22.06.2010;13:47:09;1185;22255;2365;Mpp-Betrieb;Mpp;-------
22.06.2010;14:02:08;1731;22256;2366;Mpp-Betrieb;Mpp;-------
22.06.2010;14:17:09;2736;22256;2366;Mpp-Betrieb;Mpp;-------
22.06.2010;14:32:08;950;22256;2366;Mpp-Betrieb;Mpp;-------
22.06.2010;14:47:09;585;22257;2366;Mpp-Betrieb;Mpp;-------
22.06.2010;15:02:09;569;22257;2367;Mpp-Betrieb;Mpp;-------
22.06.2010;15:17:09;891;22257;2367;Mpp-Betrieb;Mpp;-------
22.06.2010;15:32:21;724;22257;2367;Mpp-Betrieb;Mpp;-------
22.06.2010;15:47:09;681;22258;2367;Mpp-Betrieb;Mpp;-------
22.06.2010;16:02:09;831;22258;2368;Mpp-Betrieb;Mpp;-------
22.06.2010;16:17:09;863;22258;2368;Mpp-Betrieb;Mpp;-------
22.06.2010;16:32:09;913;22258;2368;Mpp-Betrieb;Mpp;-------
22.06.2010;16:47:09;727;22258;2368;Mpp-Betrieb;Mpp;-------
22.06.2010;17:02:09;752;22259;2369;Mpp-Betrieb;Mpp;-------
22.06.2010;17:17:09;821;22259;2369;Mpp-Betrieb;Mpp;-------
22.06.2010;17:32:09;677;22259;2369;Mpp-Betrieb;Mpp;-------
22.06.2010;17:47:09;358;22259;2369;Mpp-Betrieb;Mpp;-------
22.06.2010;18:02:09;139;22259;2370;Mpp-Betrieb;Mpp;-------
22.06.2010;18:17:10;74;22259;2370;Mpp-Betrieb;Mpp;-------
22.06.2010;18:32:09;36;22259;2370;Mpp-Betrieb;Mpp;-------
22.06.2010;18:47:10;32;22259;2370;Mpp-Betrieb;Mpp;-------
22.06.2010;19:02:09;48;22259;2371;Mpp-Betrieb;Mpp;-------
22.06.2010;19:17:10;64;22259;2371;Mpp-Betrieb;Mpp;-------
22.06.2010;19:32:09;71;22259;2371;Mpp-Betrieb;Mpp;-------
22.06.2010;19:47:09;61;22259;2371;Mpp-Betrieb;Mpp;-------
22.06.2010;20:02:09;53;22259;2372;Mpp-Betrieb;Mpp;-------
22.06.2010;20:17:09;53;22259;2372;Mpp-Betrieb;Mpp;-------
22.06.2010;20:32:09;37;22259;2372;Mpp-Betrieb;Mpp;-------
22.06.2010;20:47:09;15;22259;2372;Mpp-Betrieb;Mpp;-------
22.06.2010;21:02:09;0;22259;2373;Mpp-Betrieb;Warten;-------
22.06.2010;21:17:09;0;22259;2373;Mpp-Betrieb;Warten;-------
23.06.2010;05:47:07;0;22259;2373;Mpp-Betrieb;Warten;-------
23.06.2010;06:02:05;0;22259;2373;Mpp-Betrieb;Netzueb.;-------
23.06.2010;06:17:06;27;22259;2373;Mpp-Betrieb;Mpp;-------
23.06.2010;06:32:07;56;22259;2373;Mpp-Betrieb;Mpp;-------
23.06.2010;06:47:06;70;22259;2373;Mpp-Betrieb;Mpp;-------
23.06.2010;07:02:07;85;22259;2374;Mpp-Betrieb;Mpp;-------
23.06.2010;07:17:05;129;22259;2374;Mpp-Betrieb;Mpp;-------
23.06.2010;07:32:07;217;22259;2374;Mpp-Betrieb;Mpp;-------
23.06.2010;07:47:07;329;22259;2374;Mpp-Betrieb;Mpp;-------
23.06.2010;08:02:07;466;22260;2375;Mpp-Betrieb;Mpp;-------
23.06.2010;08:17:07;647;22260;2375;Mpp-Betrieb;Mpp;-------
23.06.2010;08:32:07;740;22260;2375;Mpp-Betrieb;Mpp;-------
23.06.2010;08:47:07;1011;22260;2375;Mpp-Betrieb;Mpp;-------
23.06.2010;09:02:07;1189;22260;2376;Mpp-Betrieb;Mpp;-------
23.06.2010;09:17:08;1248;22261;2376;Mpp-Betrieb;Mpp;-------
23.06.2010;09:32:07;1457;22261;2376;Mpp-Betrieb;Mpp;-------
23.06.2010;09:47:08;1652;22261;2376;Mpp-Betrieb;Mpp;-------
23.06.2010;10:02:07;1778;22262;2377;Mpp-Betrieb;Mpp;-------
23.06.2010;10:17:08;1942;22262;2377;Mpp-Betrieb;Mpp;-------
23.06.2010;10:32:08;2051;22263;2377;Mpp-Betrieb;Mpp;-------
23.06.2010;10:47:08;2154;22263;2377;Mpp-Betrieb;Mpp;-------
23.06.2010;11:02:09;2312;22264;2378;Mpp-Betrieb;Mpp;-------
23.06.2010;11:17:08;2294;22264;2378;Mpp-Betrieb;Mpp;-------
23.06.2010;11:32:09;2452;22265;2378;Mpp-Betrieb;Mpp;-------
23.06.2010;11:47:08;2524;22266;2378;Mpp-Betrieb;Mpp;-------
23.06.2010;12:17:08;839;22267;2379;Mpp-Betrieb;Mpp;-------
23.06.2010;12:32:09;805;22267;2379;Mpp-Betrieb;Mpp;-------
23.06.2010;12:47:09;2978;22268;2379;Mpp-Betrieb;Mpp;-------
23.06.2010;13:02:09;2053;22269;2380;Mpp-Betrieb;Mpp;-------
23.06.2010;13:17:09;2931;22269;2380;Mpp-Betrieb;Mpp;-------
23.06.2010;13:32:09;3091;22270;2380;Mpp-Betrieb;Mpp;-------
23.06.2010;13:47:10;1273;22271;2380;Mpp-Betrieb;Mpp;-------
23.06.2010;14:02:09;1755;22271;2381;Mpp-Betrieb;Mpp;-------
23.06.2010;14:17:10;3155;22272;2381;Mpp-Betrieb;Mpp;-------
23.06.2010;14:32:09;1062;22272;2381;Mpp-Betrieb;Mpp;-------
23.06.2010;14:47:10;1099;22273;2381;Mpp-Betrieb;Mpp;-------
23.06.2010;15:02:09;1127;22273;2382;Mpp-Betrieb;Mpp;-------
23.06.2010;15:17:10;2431;22273;2382;Mpp-Betrieb;Mpp;-------
23.06.2010;15:32:09;1358;22274;2382;Mpp-Betrieb;Mpp;-------
23.06.2010;15:47:10;915;22274;2382;Mpp-Betrieb;Mpp;-------
23.06.2010;16:02:10;3016;22275;2383;Mpp-Betrieb;Mpp;-------
23.06.2010;16:17:10;953;22275;2383;Mpp-Betrieb;Mpp;-------
23.06.2010;16:32:10;1977;22275;2383;Mpp-Betrieb;Mpp;-------
23.06.2010;16:47:10;2079;22276;2383;Mpp-Betrieb;Mpp;-------
23.06.2010;17:02:10;869;22276;2384;Mpp-Betrieb;Mpp;-------
23.06.2010;17:17:10;1840;22277;2384;Mpp-Betrieb;Mpp;-------
23.06.2010;17:32:10;1737;22277;2384;Mpp-Betrieb;Mpp;-------
23.06.2010;17:47:10;780;22277;2384;Mpp-Betrieb;Mpp;-------
23.06.2010;18:02:11;430;22278;2385;Mpp-Betrieb;Mpp;-------
23.06.2010;18:17:10;1061;22278;2385;Mpp-Betrieb;Mpp;-------
23.06.2010;18:32:11;1102;22278;2385;Mpp-Betrieb;Mpp;-------
23.06.2010;18:47:10;785;22278;2385;Mpp-Betrieb;Mpp;-------
23.06.2010;19:02:11;574;22278;2386;Mpp-Betrieb;Mpp;-------
23.06.2010;19:17:10;413;22279;2386;Mpp-Betrieb;Mpp;-------
23.06.2010;19:32:11;266;22279;2386;Mpp-Betrieb;Mpp;-------
23.06.2010;19:47:10;172;22279;2386;Mpp-Betrieb;Mpp;-------
23.06.2010;20:02:11;101;22279;2387;Mpp-Betrieb;Mpp;-------
23.06.2010;20:17:10;57;22279;2387;Mpp-Betrieb;Mpp;-------
23.06.2010;20:32:11;26;22279;2387;Mpp-Betrieb;Mpp;-------
23.06.2010;20:47:10;0;22279;2387;Mpp-Betrieb;Warten;-------
23.06.2010;21:02:11;0;22279;2387;Mpp-Betrieb;Warten;-------
23.06.2010;21:17:10;0;22279;2387;Mpp-Betrieb;Warten;-------
24.06.2010;05:47:07;0;22279;2387;Mpp-Betrieb;Warten;-------
24.06.2010;06:02:06;0;22279;2387;Mpp-Betrieb;Warten;-------
24.06.2010;06:17:07;20;22279;2387;Mpp-Betrieb;Mpp;-------
24.06.2010;06:32:06;47;22279;2388;Mpp-Betrieb;Mpp;-------
24.06.2010;06:47:07;59;22279;2388;Mpp-Betrieb;Mpp;-------
24.06.2010;07:02:05;83;22279;2388;Mpp-Betrieb;Mpp;-------
24.06.2010;07:17:06;134;22279;2388;Mpp-Betrieb;Mpp;-------
24.06.2010;07:32:07;209;22279;2389;Mpp-Betrieb;Mpp;-------
24.06.2010;07:47:06;317;22279;2389;Mpp-Betrieb;Mpp;-------
24.06.2010;08:02:07;463;22279;2389;Mpp-Betrieb;Mpp;-------
24.06.2010;08:17:06;615;22279;2389;Mpp-Betrieb;Mpp;-------
24.06.2010;08:32:07;780;22279;2390;Mpp-Betrieb;Mpp;-------
24.06.2010;08:47:06;954;22280;2390;Mpp-Betrieb;Mpp;-------
24.06.2010;09:02:08;1121;22280;2390;Mpp-Betrieb;Mpp;-------
24.06.2010;09:17:07;1283;22280;2390;Mpp-Betrieb;Mpp;-------
24.06.2010;09:32:08;1452;22281;2391;Mpp-Betrieb;Mpp;-------
24.06.2010;09:47:07;1603;22281;2391;Mpp-Betrieb;Mpp;-------
24.06.2010;10:02:08;1731;22281;2391;Mpp-Betrieb;Mpp;-------
24.06.2010;10:17:08;1843;22282;2391;Mpp-Betrieb;Mpp;-------
24.06.2010;10:32:08;1978;22282;2392;Mpp-Betrieb;Mpp;-------
24.06.2010;10:47:08;2090;22283;2392;Mpp-Betrieb;Mpp;-------
24.06.2010;11:02:08;2192;22283;2392;Mpp-Betrieb;Mpp;-------
24.06.2010;11:17:09;2306;22284;2392;Mpp-Betrieb;Mpp;-------
24.06.2010;11:32:08;2373;22284;2393;Mpp-Betrieb;Mpp;-------
24.06.2010;11:47:09;2448;22285;2393;Mpp-Betrieb;Mpp;-------
24.06.2010;12:02:08;2496;22286;2393;Mpp-Betrieb;Mpp;-------
24.06.2010;12:17:09;2571;22286;2393;Mpp-Betrieb;Mpp;-------
24.06.2010;12:32:08;2601;22287;2394;Mpp-Betrieb;Mpp;-------
24.06.2010;12:47:09;2614;22288;2394;Mpp-Betrieb;Mpp;-------
24.06.2010;13:02:09;2560;22288;2394;Mpp-Betrieb;Mpp;-------
24.06.2010;13:17:09;2602;22289;2394;Mpp-Betrieb;Mpp;-------
24.06.2010;13:32:10;2603;22290;2395;Mpp-Betrieb;Mpp;-------
24.06.2010;13:47:09;2626;22290;2395;Mpp-Betrieb;Mpp;-------
24.06.2010;14:02:10;2608;22291;2395;Mpp-Betrieb;Mpp;-------
24.06.2010;14:47:10;2538;22293;2396;Mpp-Betrieb;Mpp;-------
24.06.2010;15:02:10;2459;22293;2396;Mpp-Betrieb;Mpp;-------
24.06.2010;15:17:10;2409;22294;2396;Mpp-Betrieb;Mpp;-------
24.06.2010;15:32:10;2365;22295;2397;Mpp-Betrieb;Mpp;-------
24.06.2010;15:47:10;2279;22295;2397;Mpp-Betrieb;Mpp;-------
24.06.2010;16:02:10;2163;22296;2397;Mpp-Betrieb;Mpp;-------
24.06.2010;16:17:10;2067;22296;2397;Mpp-Betrieb;Mpp;-------
24.06.2010;16:32:10;1460;22297;2398;Mpp-Betrieb;Mpp;-------
24.06.2010;16:47:10;1901;22297;2398;Mpp-Betrieb;Mpp;-------
24.06.2010;17:02:10;1795;22298;2398;Mpp-Betrieb;Mpp;-------
24.06.2010;17:17:10;1627;22298;2398;Mpp-Betrieb;Mpp;-------
24.06.2010;17:32:11;1519;22298;2399;Mpp-Betrieb;Mpp;-------
24.06.2010;17:47:11;1366;22299;2399;Mpp-Betrieb;Mpp;-------
24.06.2010;18:02:11;1229;22299;2399;Mpp-Betrieb;Mpp;-------
24.06.2010;18:17:11;1050;22299;2399;Mpp-Betrieb;Mpp;-------
24.06.2010;18:32:11;900;22300;2400;Mpp-Betrieb;Mpp;-------
24.06.2010;18:47:11;723;22300;2400;Mpp-Betrieb;Mpp;-------
24.06.2010;19:02:11;563;22300;2400;Mpp-Betrieb;Mpp;-------
24.06.2010;19:17:11;398;22300;2400;Mpp-Betrieb;Mpp;-------
24.06.2010;19:32:11;262;22300;2401;Mpp-Betrieb;Mpp;-------
24.06.2010;19:47:11;148;22300;2401;Mpp-Betrieb;Mpp;-------
24.06.2010;20:02:10;78;22300;2401;Mpp-Betrieb;Mpp;-------
24.06.2010;20:17:11;48;22300;2401;Mpp-Betrieb;Mpp;-------
24.06.2010;20:32:10;22;22300;2402;Mpp-Betrieb;Mpp;-------
24.06.2010;20:47:11;0;22300;2402;Mpp-Betrieb;Warten;-------
24.06.2010;21:02:10;0;22300;2402;Mpp-Betrieb;Warten;-------
24.06.2010;21:17:11;0;22300;2402;Mpp-Betrieb;Warten;-------
25.06.2010;05:47:07;0;22300;2402;Mpp-Betrieb;Warten;-------
25.06.2010;06:02:06;0;22300;2402;Mpp-Betrieb;Warten;-------
25.06.2010;06:17:07;26;22300;2402;Mpp-Betrieb;Mpp;-------
25.06.2010;06:32:05;49;22300;2402;Mpp-Betrieb;Mpp;-------
25.06.2010;06:47:07;63;22300;2402;Mpp-Betrieb;Mpp;-------
25.06.2010;07:02:07;72;22300;2403;Mpp-Betrieb;Mpp;-------
25.06.2010;07:17:06;108;22300;2403;Mpp-Betrieb;Mpp;-------
25.06.2010;07:32:07;194;22300;2403;Mpp-Betrieb;Mpp;-------
25.06.2010;07:47:06;308;22300;2403;Mpp-Betrieb;Mpp;-------
25.06.2010;08:02:07;440;22301;2404;Mpp-Betrieb;Mpp;-------
25.06.2010;08:17:06;604;22301;2404;Mpp-Betrieb;Mpp;-------
25.06.2010;08:32:07;766;22301;2404;Mpp-Betrieb;Mpp;-------
25.06.2010;08:47:06;939;22301;2404;Mpp-Betrieb;Mpp;-------
25.06.2010;09:02:07;1116;22301;2405;Mpp-Betrieb;Mpp;-------
25.06.2010;09:17:08;1272;22302;2405;Mpp-Betrieb;Mpp;-------
25.06.2010;09:32:07;1423;22302;2405;Mpp-Betrieb;Mpp;-------
25.06.2010;09:47:08;1563;22302;2405;Mpp-Betrieb;Mpp;-------
25.06.2010;10:02:08;1703;22303;2406;Mpp-Betrieb;Mpp;-------
25.06.2010;10:17:08;1799;22303;2406;Mpp-Betrieb;Mpp;-------
25.06.2010;10:32:08;1915;22304;2406;Mpp-Betrieb;Mpp;-------
25.06.2010;10:47:08;1846;22304;2406;Mpp-Betrieb;Mpp;-------
25.06.2010;11:02:08;2189;22305;2407;Mpp-Betrieb;Mpp;-------
25.06.2010;11:17:08;2295;22305;2407;Mpp-Betrieb;Mpp;-------
25.06.2010;11:32:08;2471;22306;2407;Mpp-Betrieb;Mpp;-------
25.06.2010;11:47:08;1786;22306;2407;Mpp-Betrieb;Mpp;-------
25.06.2010;12:02:09;2219;22307;2408;Mpp-Betrieb;Mpp;-------
25.06.2010;12:17:09;1625;22307;2408;Mpp-Betrieb;Mpp;-------
25.06.2010;12:32:09;2077;22308;2408;Mpp-Betrieb;Mpp;-------
25.06.2010;12:47:09;2490;22308;2408;Mpp-Betrieb;Mpp;-------
25.06.2010;13:02:09;2494;22309;2409;Mpp-Betrieb;Mpp;-------
25.06.2010;13:17:09;2642;22310;2409;Mpp-Betrieb;Mpp;-------
25.06.2010;13:32:09;2020;22310;2409;Mpp-Betrieb;Mpp;-------
25.06.2010;13:47:09;2114;22311;2409;Mpp-Betrieb;Mpp;-------
25.06.2010;14:02:10;2139;22311;2410;Mpp-Betrieb;Mpp;-------
25.06.2010;14:17:09;2545;22312;2410;Mpp-Betrieb;Mpp;-------
25.06.2010;14:32:10;2539;22313;2410;Mpp-Betrieb;Mpp;-------
25.06.2010;14:47:09;2491;22313;2410;Mpp-Betrieb;Mpp;-------
25.06.2010;15:02:10;2402;22314;2411;Mpp-Betrieb;Mpp;-------
25.06.2010;15:17:09;2393;22314;2411;Mpp-Betrieb;Mpp;-------
25.06.2010;15:32:10;2341;22315;2411;Mpp-Betrieb;Mpp;-------
25.06.2010;15:47:10;2247;22316;2411;Mpp-Betrieb;Mpp;-------
25.06.2010;16:02:10;2161;22316;2412;Mpp-Betrieb;Mpp;-------
25.06.2010;16:17:10;2075;22317;2412;Mpp-Betrieb;Mpp;-------
25.06.2010;16:32:10;1990;22317;2412;Mpp-Betrieb;Mpp;-------
25.06.2010;16:47:11;1881;22318;2412;Mpp-Betrieb;Mpp;-------
25.06.2010;17:02:10;1772;22318;2413;Mpp-Betrieb;Mpp;-------
25.06.2010;17:17:11;1642;22319;2413;Mpp-Betrieb;Mpp;-------
25.06.2010;17:32:10;1509;22319;2413;Mpp-Betrieb;Mpp;-------
25.06.2010;17:47:11;1372;22319;2413;Mpp-Betrieb;Mpp;-------
25.06.2010;18:02:10;1182;22320;2414;Mpp-Betrieb;Mpp;-------
25.06.2010;18:17:11;1043;22320;2414;Mpp-Betrieb;Mpp;-------
25.06.2010;18:32:10;885;22320;2414;Mpp-Betrieb;Mpp;-------
25.06.2010;18:47:11;723;22320;2414;Mpp-Betrieb;Mpp;-------
25.06.2010;19:02:10;561;22320;2415;Mpp-Betrieb;Mpp;-------
25.06.2010;19:17:11;405;22321;2415;Mpp-Betrieb;Mpp;-------
25.06.2010;19:32:10;251;22321;2415;Mpp-Betrieb;Mpp;-------
25.06.2010;19:47:11;136;22321;2415;Mpp-Betrieb;Mpp;-------
25.06.2010;20:02:10;64;22321;2416;Mpp-Betrieb;Mpp;-------
25.06.2010;20:17:11;30;22321;2416;Mpp-Betrieb;Mpp;-------
25.06.2010;20:32:10;16;22321;2416;Mpp-Betrieb;Mpp;-------
25.06.2010;20:47:11;0;22321;2416;Mpp-Betrieb;Warten;-------
25.06.2010;21:02:10;0;22321;2416;Mpp-Betrieb;Warten;-------
25.06.2010;21:17:11;0;22321;2416;Mpp-Betrieb;Warten;-------
26.06.2010;05:47:07;0;22321;2416;Mpp-Betrieb;Warten;-------
26.06.2010;06:02:05;0;22321;2416;Mpp-Betrieb;Warten;-------
26.06.2010;06:17:06;21;22321;2416;Mpp-Betrieb;Mpp;-------
26.06.2010;06:32:07;46;22321;2417;Mpp-Betrieb;Mpp;-------
26.06.2010;06:47:06;71;22321;2417;Mpp-Betrieb;Mpp;-------
26.06.2010;07:02:07;96;22321;2417;Mpp-Betrieb;Mpp;-------
26.06.2010;07:17:05;134;22321;2417;Mpp-Betrieb;Mpp;-------
26.06.2010;07:32:07;206;22321;2418;Mpp-Betrieb;Mpp;-------
26.06.2010;07:47:07;306;22321;2418;Mpp-Betrieb;Mpp;-------
26.06.2010;08:02:07;433;22321;2418;Mpp-Betrieb;Mpp;-------
26.06.2010;08:17:07;584;22321;2418;Mpp-Betrieb;Mpp;-------
26.06.2010;08:32:07;729;22321;2419;Mpp-Betrieb;Mpp;-------
26.06.2010;08:47:08;886;22322;2419;Mpp-Betrieb;Mpp;-------
26.06.2010;09:02:07;1057;22322;2419;Mpp-Betrieb;Mpp;-------
26.06.2010;09:17:08;1213;22322;2419;Mpp-Betrieb;Mpp;-------
26.06.2010;09:32:07;1347;22322;2420;Mpp-Betrieb;Mpp;-------
26.06.2010;09:47:08;1496;22323;2420;Mpp-Betrieb;Mpp;-------
26.06.2010;10:02:07;1622;22323;2420;Mpp-Betrieb;Mpp;-------
26.06.2010;10:17:08;1752;22324;2420;Mpp-Betrieb;Mpp;-------
26.06.2010;10:32:07;1859;22324;2421;Mpp-Betrieb;Mpp;-------
26.06.2010;10:47:08;1958;22324;2421;Mpp-Betrieb;Mpp;-------
26.06.2010;11:02:07;2039;22325;2421;Mpp-Betrieb;Mpp;-------
26.06.2010;11:17:08;2130;22325;2421;Mpp-Betrieb;Mpp;-------
26.06.2010;11:32:09;2208;22326;2422;Mpp-Betrieb;Mpp;-------
26.06.2010;11:47:08;2281;22327;2422;Mpp-Betrieb;Mpp;-------
26.06.2010;12:02:09;2334;22327;2422;Mpp-Betrieb;Mpp;-------
26.06.2010;12:17:09;2345;22328;2422;Mpp-Betrieb;Mpp;-------
26.06.2010;12:32:09;2398;22328;2423;Mpp-Betrieb;Mpp;-------
26.06.2010;12:47:09;2481;22329;2423;Mpp-Betrieb;Mpp;-------
26.06.2010;13:02:09;2474;22330;2423;Mpp-Betrieb;Mpp;-------
26.06.2010;13:17:09;2501;22330;2423;Mpp-Betrieb;Mpp;-------
26.06.2010;13:32:09;2483;22331;2424;Mpp-Betrieb;Mpp;-------
26.06.2010;13:47:09;2495;22331;2424;Mpp-Betrieb;Mpp;-------
26.06.2010;14:02:09;2485;22332;2424;Mpp-Betrieb;Mpp;-------
26.06.2010;14:17:09;2423;22333;2424;Mpp-Betrieb;Mpp;-------
26.06.2010;14:32:10;2454;22333;2425;Mpp-Betrieb;Mpp;-------
26.06.2010;14:47:10;2340;22334;2425;Mpp-Betrieb;Mpp;-------
26.06.2010;15:02:10;2357;22334;2425;Mpp-Betrieb;Mpp;-------
26.06.2010;15:17:10;2339;22335;2425;Mpp-Betrieb;Mpp;-------
26.06.2010;15:32:10;2262;22336;2426;Mpp-Betrieb;Mpp;-------
26.06.2010;15:47:10;2169;22336;2426;Mpp-Betrieb;Mpp;-------
26.06.2010;16:02:10;2084;22337;2426;Mpp-Betrieb;Mpp;-------
26.06.2010;16:17:11;2025;22337;2426;Mpp-Betrieb;Mpp;-------
26.06.2010;16:32:10;1926;22338;2427;Mpp-Betrieb;Mpp;-------
26.06.2010;16:47:11;1823;22338;2427;Mpp-Betrieb;Mpp;-------
26.06.2010;17:02:10;1702;22339;2427;Mpp-Betrieb;Mpp;-------
26.06.2010;17:17:11;1598;22339;2427;Mpp-Betrieb;Mpp;-------
26.06.2010;17:32:10;1477;22339;2428;Mpp-Betrieb;Mpp;-------
26.06.2010;17:47:11;1331;22340;2428;Mpp-Betrieb;Mpp;-------
26.06.2010;18:02:10;1181;22340;2428;Mpp-Betrieb;Mpp;-------
26.06.2010;18:17:11;1016;22340;2428;Mpp-Betrieb;Mpp;-------
26.06.2010;18:32:10;838;22341;2429;Mpp-Betrieb;Mpp;-------
26.06.2010;18:47:11;684;22341;2429;Mpp-Betrieb;Mpp;-------
26.06.2010;19:02:10;534;22341;2429;Mpp-Betrieb;Mpp;-------
26.06.2010;19:17:11;390;22341;2429;Mpp-Betrieb;Mpp;-------
26.06.2010;19:32:10;267;22341;2430;Mpp-Betrieb;Mpp;-------
26.06.2010;19:47:11;168;22341;2430;Mpp-Betrieb;Mpp;-------
26.06.2010;20:02:10;101;22341;2430;Mpp-Betrieb;Mpp;-------
26.06.2010;20:17:11;59;22341;2430;Mpp-Betrieb;Mpp;-------
26.06.2010;20:32:10;15;22341;2431;Mpp-Betrieb;Mpp;-------
26.06.2010;20:47:11;0;22341;2431;Mpp-Betrieb;Warten;-------
26.06.2010;21:02:10;0;22341;2431;Mpp-Betrieb;Warten;-------
26.06.2010;21:17:11;0;22341;2431;Mpp-Betrieb;Warten;-------
27.06.2010;05:47:07;0;22341;2431;Mpp-Betrieb;Warten;-------
27.06.2010;06:02:05;0;22341;2431;Mpp-Betrieb;Warten;-------
27.06.2010;06:17:06;28;22341;2431;Mpp-Betrieb;Mpp;-------
27.06.2010;06:32:07;50;22341;2431;Mpp-Betrieb;Mpp;-------
27.06.2010;06:47:06;69;22341;2431;Mpp-Betrieb;Mpp;-------
27.06.2010;07:02:07;93;22341;2432;Mpp-Betrieb;Mpp;-------
27.06.2010;07:17:06;140;22341;2432;Mpp-Betrieb;Mpp;-------
27.06.2010;07:32:07;215;22341;2432;Mpp-Betrieb;Mpp;-------
27.06.2010;07:47:05;316;22341;2432;Mpp-Betrieb;Mpp;-------
27.06.2010;08:02:07;435;22342;2433;Mpp-Betrieb;Mpp;-------
27.06.2010;08:17:07;575;22342;2433;Mpp-Betrieb;Mpp;-------
27.06.2010;08:32:07;731;22342;2433;Mpp-Betrieb;Mpp;-------
27.06.2010;08:47:08;885;22342;2433;Mpp-Betrieb;Mpp;-------
27.06.2010;09:02:07;1053;22342;2434;Mpp-Betrieb;Mpp;-------
27.06.2010;09:17:08;1212;22343;2434;Mpp-Betrieb;Mpp;-------
27.06.2010;09:32:07;1362;22343;2434;Mpp-Betrieb;Mpp;-------
27.06.2010;09:47:08;1489;22343;2434;Mpp-Betrieb;Mpp;-------
27.06.2010;10:02:07;1595;22344;2435;Mpp-Betrieb;Mpp;-------
27.06.2010;10:17:08;1721;22344;2435;Mpp-Betrieb;Mpp;-------
27.06.2010;10:32:08;1846;22344;2435;Mpp-Betrieb;Mpp;-------
27.06.2010;10:47:08;1960;22345;2435;Mpp-Betrieb;Mpp;-------
27.06.2010;11:02:08;2056;22345;2436;Mpp-Betrieb;Mpp;-------
27.06.2010;11:17:08;2121;22346;2436;Mpp-Betrieb;Mpp;-------
27.06.2010;11:32:08;2217;22347;2436;Mpp-Betrieb;Mpp;-------
27.06.2010;11:47:08;2290;22347;2436;Mpp-Betrieb;Mpp;-------
27.06.2010;12:02:09;2359;22348;2437;Mpp-Betrieb;Mpp;-------
27.06.2010;12:17:09;2421;22348;2437;Mpp-Betrieb;Mpp;-------
27.06.2010;12:32:09;2434;22349;2437;Mpp-Betrieb;Mpp;-------
27.06.2010;12:47:09;2459;22349;2437;Mpp-Betrieb;Mpp;-------
27.06.2010;13:02:09;2516;22350;2438;Mpp-Betrieb;Mpp;-------
27.06.2010;13:17:09;2535;22351;2438;Mpp-Betrieb;Mpp;-------
27.06.2010;13:32:09;2574;22351;2438;Mpp-Betrieb;Mpp;-------
27.06.2010;13:47:09;2553;22352;2438;Mpp-Betrieb;Mpp;-------
27.06.2010;14:02:10;2502;22353;2439;Mpp-Betrieb;Mpp;-------
27.06.2010;14:17:09;2422;22353;2439;Mpp-Betrieb;Mpp;-------
27.06.2010;14:32:10;2407;22354;2439;Mpp-Betrieb;Mpp;-------
27.06.2010;14:47:10;2415;22354;2439;Mpp-Betrieb;Mpp;-------
27.06.2010;15:02:10;2348;22355;2440;Mpp-Betrieb;Mpp;-------
27.06.2010;15:17:10;2274;22356;2440;Mpp-Betrieb;Mpp;-------
27.06.2010;15:32:10;2252;22356;2440;Mpp-Betrieb;Mpp;-------
27.06.2010;15:47:10;2172;22357;2440;Mpp-Betrieb;Mpp;-------
27.06.2010;16:02:10;2090;22357;2441;Mpp-Betrieb;Mpp;-------
27.06.2010;16:17:11;1984;22358;2441;Mpp-Betrieb;Mpp;-------
27.06.2010;16:32:10;1898;22358;2441;Mpp-Betrieb;Mpp;-------
27.06.2010;16:47:11;1778;22359;2441;Mpp-Betrieb;Mpp;-------
27.06.2010;17:02:10;1680;22359;2442;Mpp-Betrieb;Mpp;-------
27.06.2010;17:17:11;1559;22360;2442;Mpp-Betrieb;Mpp;-------
27.06.2010;17:32:10;1453;22360;2442;Mpp-Betrieb;Mpp;-------
27.06.2010;17:47:11;1307;22360;2442;Mpp-Betrieb;Mpp;-------
27.06.2010;18:02:10;1171;22361;2443;Mpp-Betrieb;Mpp;-------
27.06.2010;18:17:11;1017;22361;2443;Mpp-Betrieb;Mpp;-------
27.06.2010;18:32:10;849;22361;2443;Mpp-Betrieb;Mpp;-------
27.06.2010;18:47:11;697;22361;2443;Mpp-Betrieb;Mpp;-------
27.06.2010;19:02:10;541;22361;2444;Mpp-Betrieb;Mpp;-------
27.06.2010;19:17:11;371;22362;2444;Mpp-Betrieb;Mpp;-------
27.06.2010;19:32:10;253;22362;2444;Mpp-Betrieb;Mpp;-------
27.06.2010;19:47:11;155;22362;2444;Mpp-Betrieb;Mpp;-------
27.06.2010;20:02:10;81;22362;2445;Mpp-Betrieb;Mpp;-------
27.06.2010;20:17:11;46;22362;2445;Mpp-Betrieb;Mpp;-------
27.06.2010;20:32:10;31;22362;2445;Mpp-Betrieb;Mpp;-------
27.06.2010;20:47:11;0;22362;2445;Mpp-Betrieb;Warten;-------
27.06.2010;21:02:10;0;22362;2445;Mpp-Betrieb;Warten;-------
27.06.2010;21:17:11;0;22362;2445;Mpp-Betrieb;Warten;-------
28.06.2010;05:47:07;0;22362;2445;Mpp-Betrieb;Warten;-------
28.06.2010;06:02:06;0;22362;2445;Mpp-Betrieb;Warten;-------
28.06.2010;06:17:07;26;22362;2445;Mpp-Betrieb;Mpp;-------
28.06.2010;06:32:05;49;22362;2446;Mpp-Betrieb;Mpp;-------
28.06.2010;06:47:06;73;22362;2446;Mpp-Betrieb;Mpp;-------
28.06.2010;07:02:07;95;22362;2446;Mpp-Betrieb;Mpp;-------
28.06.2010;07:17:06;135;22362;2446;Mpp-Betrieb;Mpp;-------
28.06.2010;07:32:07;206;22362;2447;Mpp-Betrieb;Mpp;-------
28.06.2010;07:47:06;314;22362;2447;Mpp-Betrieb;Mpp;-------
28.06.2010;08:02:07;431;22362;2447;Mpp-Betrieb;Mpp;-------
28.06.2010;08:17:08;572;22362;2447;Mpp-Betrieb;Mpp;-------
28.06.2010;08:32:07;727;22362;2448;Mpp-Betrieb;Mpp;-------
28.06.2010;08:47:08;887;22363;2448;Mpp-Betrieb;Mpp;-------
28.06.2010;09:02:07;1050;22363;2448;Mpp-Betrieb;Mpp;-------
28.06.2010;09:17:08;1206;22363;2448;Mpp-Betrieb;Mpp;-------
28.06.2010;09:32:07;1337;22363;2449;Mpp-Betrieb;Mpp;-------
28.06.2010;09:47:08;1492;22364;2449;Mpp-Betrieb;Mpp;-------
28.06.2010;10:02:07;1614;22364;2449;Mpp-Betrieb;Mpp;-------
28.06.2010;10:17:08;1733;22365;2449;Mpp-Betrieb;Mpp;-------
28.06.2010;10:32:08;1829;22365;2450;Mpp-Betrieb;Mpp;-------
28.06.2010;10:47:08;1921;22365;2450;Mpp-Betrieb;Mpp;-------
28.06.2010;11:02:08;2017;22366;2450;Mpp-Betrieb;Mpp;-------
28.06.2010;11:17:08;2081;22366;2450;Mpp-Betrieb;Mpp;-------
28.06.2010;11:32:08;2158;22367;2451;Mpp-Betrieb;Mpp;-------
28.06.2010;11:47:08;2202;22368;2451;Mpp-Betrieb;Mpp;-------
28.06.2010;12:02:09;2278;22368;2451;Mpp-Betrieb;Mpp;-------
28.06.2010;12:17:09;2295;22369;2451;Mpp-Betrieb;Mpp;-------
28.06.2010;12:32:09;2347;22369;2452;Mpp-Betrieb;Mpp;-------
28.06.2010;12:47:09;2430;22370;2452;Mpp-Betrieb;Mpp;-------
28.06.2010;13:02:09;2431;22370;2452;Mpp-Betrieb;Mpp;-------
28.06.2010;13:17:09;2445;22371;2452;Mpp-Betrieb;Mpp;-------
28.06.2010;13:32:09;2499;22372;2453;Mpp-Betrieb;Mpp;-------
28.06.2010;13:47:09;2471;22372;2453;Mpp-Betrieb;Mpp;-------
28.06.2010;14:02:10;2465;22373;2453;Mpp-Betrieb;Mpp;-------
28.06.2010;14:17:09;2445;22374;2453;Mpp-Betrieb;Mpp;-------
28.06.2010;14:32:10;2394;22374;2454;Mpp-Betrieb;Mpp;-------
28.06.2010;14:47:09;2362;22375;2454;Mpp-Betrieb;Mpp;-------
28.06.2010;15:02:10;2336;22375;2454;Mpp-Betrieb;Mpp;-------
28.06.2010;15:17:09;2233;22376;2454;Mpp-Betrieb;Mpp;-------
28.06.2010;15:32:10;2190;22376;2455;Mpp-Betrieb;Mpp;-------
28.06.2010;15:47:10;2103;22377;2455;Mpp-Betrieb;Mpp;-------
28.06.2010;16:02:10;2030;22377;2455;Mpp-Betrieb;Mpp;-------
28.06.2010;16:17:11;1954;22378;2455;Mpp-Betrieb;Mpp;-------
28.06.2010;16:32:10;1834;22378;2456;Mpp-Betrieb;Mpp;-------
28.06.2010;16:47:11;1722;22379;2456;Mpp-Betrieb;Mpp;-------
28.06.2010;17:02:10;1649;22379;2456;Mpp-Betrieb;Mpp;-------
28.06.2010;17:17:11;1516;22380;2456;Mpp-Betrieb;Mpp;-------
28.06.2010;17:32:10;1399;22380;2457;Mpp-Betrieb;Mpp;-------
28.06.2010;17:47:11;1250;22380;2457;Mpp-Betrieb;Mpp;-------
