Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
28.06.2010;18:02:10;1103;22381;2457;Mpp-Betrieb;Mpp;-------
28.06.2010;18:17:11;935;22381;2457;Mpp-Betrieb;Mpp;-------
28.06.2010;18:32:10;778;22381;2458;Mpp-Betrieb;Mpp;-------
28.06.2010;18:47:11;664;22381;2458;Mpp-Betrieb;Mpp;-------
28.06.2010;19:02:10;514;22381;2458;Mpp-Betrieb;Mpp;-------
28.06.2010;19:17:11;321;22382;2458;Mpp-Betrieb;Mpp;-------
28.06.2010;19:32:10;252;22382;2459;Mpp-Betrieb;Mpp;-------
28.06.2010;19:47:11;163;22382;2459;Mpp-Betrieb;Mpp;-------
28.06.2010;20:02:10;110;22382;2459;Mpp-Betrieb;Mpp;-------
28.06.2010;20:17:11;67;22382;2459;Mpp-Betrieb;Mpp;-------
28.06.2010;20:32:10;32;22382;2460;Mpp-Betrieb;Mpp;-------
28.06.2010;20:47:11;0;22382;2460;Mpp-Betrieb;Warten;-------
28.06.2010;21:02:10;0;22382;2460;Mpp-Betrieb;Warten;-------
28.06.2010;21:17:11;0;22382;2460;Mpp-Betrieb;Warten;-------
29.06.2010;05:47:06;0;22382;2460;Mpp-Betrieb;Warten;-------
29.06.2010;06:02:05;0;22382;2460;Mpp-Betrieb;Warten;-------
29.06.2010;06:17:06;21;22382;2460;Mpp-Betrieb;Mpp;-------
29.06.2010;06:32:07;85;22382;2460;Mpp-Betrieb;Mpp;-------
29.06.2010;06:47:06;99;22382;2461;Mpp-Betrieb;Mpp;-------
29.06.2010;07:02:07;210;22382;2461;Mpp-Betrieb;Mpp;-------
29.06.2010;07:17:06;255;22382;2461;Mpp-Betrieb;Mpp;-------
29.06.2010;07:32:07;331;22382;2461;Mpp-Betrieb;Mpp;-------
29.06.2010;07:47:07;457;22382;2462;Mpp-Betrieb;Mpp;-------
29.06.2010;08:02:07;479;22382;2462;Mpp-Betrieb;Mpp;-------
29.06.2010;08:17:07;430;22382;2462;Mpp-Betrieb;Mpp;-------
29.06.2010;08:32:07;497;22382;2462;Mpp-Betrieb;Mpp;-------
29.06.2010;08:47:07;617;22383;2463;Mpp-Betrieb;Mpp;-------
29.06.2010;09:02:07;1094;22383;2463;Mpp-Betrieb;Mpp;-------
29.06.2010;09:17:07;1181;22383;2463;Mpp-Betrieb;Mpp;-------
29.06.2010;09:32:07;1362;22383;2463;Mpp-Betrieb;Mpp;-------
29.06.2010;09:47:08;1486;22384;2464;Mpp-Betrieb;Mpp;-------
29.06.2010;10:02:07;1468;22384;2464;Mpp-Betrieb;Mpp;-------
29.06.2010;10:17:08;1101;22384;2464;Mpp-Betrieb;Mpp;-------
29.06.2010;10:32:08;1676;22385;2464;Mpp-Betrieb;Mpp;-------
29.06.2010;10:47:08;1895;22385;2465;Mpp-Betrieb;Mpp;-------
29.06.2010;11:02:09;1932;22386;2465;Mpp-Betrieb;Mpp;-------
29.06.2010;11:17:08;2010;22386;2465;Mpp-Betrieb;Mpp;-------
29.06.2010;11:32:09;2069;22387;2465;Mpp-Betrieb;Mpp;-------
29.06.2010;11:47:08;2154;22387;2465;Mpp-Betrieb;Mpp;-------
29.06.2010;12:02:09;2163;22388;2466;Mpp-Betrieb;Mpp;-------
29.06.2010;12:17:08;2349;22388;2466;Mpp-Betrieb;Mpp;-------
29.06.2010;12:32:09;2359;22389;2466;Mpp-Betrieb;Mpp;-------
29.06.2010;12:47:08;2331;22389;2467;Mpp-Betrieb;Mpp;-------
29.06.2010;13:02:09;2306;22390;2467;Mpp-Betrieb;Mpp;-------
29.06.2010;13:17:10;2370;22391;2467;Mpp-Betrieb;Mpp;-------
29.06.2010;13:32:09;2403;22391;2467;Mpp-Betrieb;Mpp;-------
29.06.2010;13:47:10;2382;22392;2468;Mpp-Betrieb;Mpp;-------
29.06.2010;14:02:09;2389;22392;2468;Mpp-Betrieb;Mpp;-------
29.06.2010;14:17:10;2421;22393;2468;Mpp-Betrieb;Mpp;-------
29.06.2010;14:32:09;2376;22394;2468;Mpp-Betrieb;Mpp;-------
29.06.2010;14:47:10;2322;22394;2469;Mpp-Betrieb;Mpp;-------
29.06.2010;15:02:09;2275;22395;2469;Mpp-Betrieb;Mpp;-------
29.06.2010;15:17:10;2244;22395;2469;Mpp-Betrieb;Mpp;-------
29.06.2010;15:32:10;2205;22396;2469;Mpp-Betrieb;Mpp;-------
29.06.2010;15:47:10;2121;22396;2469;Mpp-Betrieb;Mpp;-------
29.06.2010;16:02:10;2045;22397;2470;Mpp-Betrieb;Mpp;-------
29.06.2010;16:17:10;2043;22397;2470;Mpp-Betrieb;Mpp;-------
29.06.2010;16:31:04;1584;22398;2470;Mpp-Betrieb;Mpp;-------
29.06.2010;16:47:10;1863;22398;2470;Mpp-Betrieb;Mpp;-------
29.06.2010;17:02:10;1659;22399;2471;Mpp-Betrieb;Mpp;-------
29.06.2010;17:17:10;1601;22399;2471;Mpp-Betrieb;Mpp;-------
29.06.2010;17:32:10;1441;22399;2471;Mpp-Betrieb;Mpp;-------
29.06.2010;17:47:10;1276;22400;2471;Mpp-Betrieb;Mpp;-------
29.06.2010;18:02:10;1130;22400;2472;Mpp-Betrieb;Mpp;-------
29.06.2010;18:17:10;966;22400;2472;Mpp-Betrieb;Mpp;-------
29.06.2010;18:32:11;831;22401;2472;Mpp-Betrieb;Mpp;-------
29.06.2010;18:47:10;679;22401;2472;Mpp-Betrieb;Mpp;-------
29.06.2010;19:02:11;475;22401;2473;Mpp-Betrieb;Mpp;-------
29.06.2010;19:17:10;159;22401;2473;Mpp-Betrieb;Mpp;-------
29.06.2010;19:32:11;135;22401;2473;Mpp-Betrieb;Mpp;-------
29.06.2010;19:47:10;121;22401;2473;Mpp-Betrieb;Mpp;-------
29.06.2010;20:02:11;41;22401;2474;Mpp-Betrieb;Mpp;-------
29.06.2010;20:17:10;36;22401;2474;Mpp-Betrieb;Mpp;-------
29.06.2010;20:32:11;54;22401;2474;Mpp-Betrieb;Mpp;-------
29.06.2010;20:47:10;45;22401;2474;Mpp-Betrieb;Mpp;-------
29.06.2010;21:02:11;16;22401;2475;Mpp-Betrieb;Mpp;-------
29.06.2010;21:17:10;0;22401;2475;Mpp-Betrieb;Warten;-------
30.06.2010;05:47:05;0;22401;2475;Mpp-Betrieb;Warten;-------
30.06.2010;06:02:05;0;22401;2475;Mpp-Betrieb;Warten;-------
30.06.2010;06:17:05;38;22401;2475;Mpp-Betrieb;Mpp;-------
30.06.2010;06:32:05;76;22401;2475;Mpp-Betrieb;Mpp;-------
30.06.2010;06:47:04;96;22401;2475;Mpp-Betrieb;Mpp;-------
30.06.2010;07:02:05;117;22401;2476;Mpp-Betrieb;Mpp;-------
30.06.2010;07:17:06;158;22401;2476;Mpp-Betrieb;Mpp;-------
30.06.2010;07:32:05;229;22401;2476;Mpp-Betrieb;Mpp;-------
30.06.2010;07:47:05;320;22401;2476;Mpp-Betrieb;Mpp;-------
30.06.2010;08:02:05;425;22401;2477;Mpp-Betrieb;Mpp;-------
30.06.2010;08:17:05;551;22402;2477;Mpp-Betrieb;Mpp;-------
30.06.2010;08:32:05;686;22402;2477;Mpp-Betrieb;Mpp;-------
30.06.2010;08:47:05;807;22402;2477;Mpp-Betrieb;Mpp;-------
30.06.2010;09:02:06;962;22402;2478;Mpp-Betrieb;Mpp;-------
30.06.2010;09:17:06;1104;22402;2478;Mpp-Betrieb;Mpp;-------
30.06.2010;09:32:06;1266;22403;2478;Mpp-Betrieb;Mpp;-------
30.06.2010;09:47:06;1390;22403;2478;Mpp-Betrieb;Mpp;-------
30.06.2010;10:02:07;1531;22403;2479;Mpp-Betrieb;Mpp;-------
30.06.2010;10:17:06;1629;22404;2479;Mpp-Betrieb;Mpp;-------
30.06.2010;10:32:07;1756;22404;2479;Mpp-Betrieb;Mpp;-------
30.06.2010;10:47:06;1841;22405;2479;Mpp-Betrieb;Mpp;-------
30.06.2010;11:02:07;1926;22405;2480;Mpp-Betrieb;Mpp;-------
30.06.2010;11:17:06;2046;22406;2480;Mpp-Betrieb;Mpp;-------
30.06.2010;11:32:07;2085;22406;2480;Mpp-Betrieb;Mpp;-------
30.06.2010;11:47:08;2205;22407;2480;Mpp-Betrieb;Mpp;-------
30.06.2010;12:02:07;2253;22407;2481;Mpp-Betrieb;Mpp;-------
30.06.2010;12:17:08;2287;22408;2481;Mpp-Betrieb;Mpp;-------
30.06.2010;12:32:07;2333;22408;2481;Mpp-Betrieb;Mpp;-------
30.06.2010;12:47:08;2381;22409;2481;Mpp-Betrieb;Mpp;-------
30.06.2010;13:02:08;2440;22410;2482;Mpp-Betrieb;Mpp;-------
30.06.2010;13:17:09;1888;22410;2482;Mpp-Betrieb;Mpp;-------
30.06.2010;13:32:08;1579;22411;2482;Mpp-Betrieb;Mpp;-------
30.06.2010;13:47:08;773;22411;2482;Mpp-Betrieb;Mpp;-------
30.06.2010;14:02:07;785;22411;2483;Mpp-Betrieb;Mpp;-------
30.06.2010;14:17:09;1719;22411;2483;Mpp-Betrieb;Mpp;-------
30.06.2010;14:32:08;2355;22412;2483;Mpp-Betrieb;Mpp;-------
30.06.2010;14:47:09;920;22412;2483;Mpp-Betrieb;Mpp;-------
30.06.2010;15:02:10;952;22413;2484;Mpp-Betrieb;Mpp;-------
30.06.2010;15:17:09;1666;22413;2484;Mpp-Betrieb;Mpp;-------
30.06.2010;15:32:10;1428;22413;2484;Mpp-Betrieb;Mpp;-------
30.06.2010;15:47:09;1827;22414;2484;Mpp-Betrieb;Mpp;-------
30.06.2010;16:02:10;1676;22414;2485;Mpp-Betrieb;Mpp;-------
30.06.2010;16:17:09;631;22414;2485;Mpp-Betrieb;Mpp;-------
30.06.2010;16:32:10;1173;22415;2485;Mpp-Betrieb;Mpp;-------
30.06.2010;16:47:09;1383;22415;2485;Mpp-Betrieb;Mpp;-------
30.06.2010;17:02:10;716;22415;2486;Mpp-Betrieb;Mpp;-------
30.06.2010;17:17:09;877;22415;2486;Mpp-Betrieb;Mpp;-------
30.06.2010;17:32:10;1446;22416;2486;Mpp-Betrieb;Mpp;-------
30.06.2010;17:47:09;722;22416;2486;Mpp-Betrieb;Mpp;-------
30.06.2010;18:02:10;1073;22416;2487;Mpp-Betrieb;Mpp;-------
30.06.2010;18:17:09;785;22416;2487;Mpp-Betrieb;Mpp;-------
30.06.2010;18:32:10;917;22417;2487;Mpp-Betrieb;Mpp;-------
30.06.2010;18:47:09;877;22417;2487;Mpp-Betrieb;Mpp;-------
30.06.2010;19:02:10;662;22417;2488;Mpp-Betrieb;Mpp;-------
30.06.2010;19:17:11;459;22417;2488;Mpp-Betrieb;Mpp;-------
30.06.2010;19:32:10;307;22417;2488;Mpp-Betrieb;Mpp;-------
30.06.2010;19:47:10;194;22417;2488;Mpp-Betrieb;Mpp;-------
30.06.2010;20:02:10;120;22417;2489;Mpp-Betrieb;Mpp;-------
30.06.2010;20:17:10;61;22417;2489;Mpp-Betrieb;Mpp;-------
30.06.2010;20:32:10;26;22417;2489;Mpp-Betrieb;Mpp;-------
30.06.2010;20:47:11;0;22417;2489;Mpp-Betrieb;Warten;-------
30.06.2010;21:02:10;0;22417;2489;Mpp-Betrieb;Warten;-------
30.06.2010;21:17:10;0;22417;2489;Mpp-Betrieb;Warten;-------
01.07.2010;05:47:06;0;22417;2489;Mpp-Betrieb;Warten;-------
01.07.2010;06:02:05;0;22417;2489;Mpp-Betrieb;Warten;-------
01.07.2010;06:17:06;32;22417;2489;Mpp-Betrieb;Mpp;-------
01.07.2010;06:32:05;58;22417;2490;Mpp-Betrieb;Mpp;-------
01.07.2010;06:47:05;92;22417;2490;Mpp-Betrieb;Mpp;-------
01.07.2010;07:02:04;127;22417;2490;Mpp-Betrieb;Mpp;-------
01.07.2010;07:17:05;161;22418;2490;Mpp-Betrieb;Mpp;-------
01.07.2010;07:32:06;272;22418;2491;Mpp-Betrieb;Mpp;-------
01.07.2010;07:47:05;327;22418;2491;Mpp-Betrieb;Mpp;-------
01.07.2010;08:02:06;442;22418;2491;Mpp-Betrieb;Mpp;-------
01.07.2010;08:17:05;510;22418;2491;Mpp-Betrieb;Mpp;-------
01.07.2010;08:32:06;574;22418;2492;Mpp-Betrieb;Mpp;-------
01.07.2010;08:47:05;875;22418;2492;Mpp-Betrieb;Mpp;-------
01.07.2010;09:02:06;1013;22418;2492;Mpp-Betrieb;Mpp;-------
01.07.2010;09:17:05;950;22419;2492;Mpp-Betrieb;Mpp;-------
01.07.2010;09:32:06;1211;22419;2493;Mpp-Betrieb;Mpp;-------
01.07.2010;09:47:06;1161;22419;2493;Mpp-Betrieb;Mpp;-------
01.07.2010;10:02:06;1429;22420;2493;Mpp-Betrieb;Mpp;-------
01.07.2010;10:17:07;1693;22420;2493;Mpp-Betrieb;Mpp;-------
01.07.2010;10:32:06;1571;22420;2494;Mpp-Betrieb;Mpp;-------
01.07.2010;10:47:07;1765;22421;2494;Mpp-Betrieb;Mpp;-------
01.07.2010;11:02:06;1998;22421;2494;Mpp-Betrieb;Mpp;-------
01.07.2010;11:17:07;1979;22422;2494;Mpp-Betrieb;Mpp;-------
01.07.2010;11:32:07;2023;22422;2495;Mpp-Betrieb;Mpp;-------
01.07.2010;11:47:07;1671;22423;2495;Mpp-Betrieb;Mpp;-------
01.07.2010;12:02:07;2255;22423;2495;Mpp-Betrieb;Mpp;-------
01.07.2010;12:17:08;2243;22424;2495;Mpp-Betrieb;Mpp;-------
01.07.2010;12:32:07;2220;22424;2496;Mpp-Betrieb;Mpp;-------
01.07.2010;12:47:08;2338;22425;2496;Mpp-Betrieb;Mpp;-------
01.07.2010;13:02:07;2378;22426;2496;Mpp-Betrieb;Mpp;-------
01.07.2010;13:17:08;2353;22426;2496;Mpp-Betrieb;Mpp;-------
01.07.2010;13:32:09;2363;22427;2497;Mpp-Betrieb;Mpp;-------
01.07.2010;13:47:08;2346;22427;2497;Mpp-Betrieb;Mpp;-------
01.07.2010;14:02:10;2335;22428;2497;Mpp-Betrieb;Mpp;-------
01.07.2010;14:17:09;2339;22429;2497;Mpp-Betrieb;Mpp;-------
01.07.2010;14:32:10;2096;22429;2498;Mpp-Betrieb;Mpp;-------
01.07.2010;14:47:09;2298;22430;2498;Mpp-Betrieb;Mpp;-------
01.07.2010;15:02:10;1112;22430;2498;Mpp-Betrieb;Mpp;-------
01.07.2010;15:17:09;2218;22430;2498;Mpp-Betrieb;Mpp;-------
01.07.2010;15:32:10;1700;22431;2499;Mpp-Betrieb;Mpp;-------
01.07.2010;15:47:09;2246;22431;2499;Mpp-Betrieb;Mpp;-------
01.07.2010;16:02:10;1838;22432;2499;Mpp-Betrieb;Mpp;-------
01.07.2010;16:17:09;1882;22432;2499;Mpp-Betrieb;Mpp;-------
01.07.2010;16:32:10;1815;22433;2500;Mpp-Betrieb;Mpp;-------
01.07.2010;16:47:11;1647;22433;2500;Mpp-Betrieb;Mpp;-------
01.07.2010;17:02:10;1531;22434;2500;Mpp-Betrieb;Mpp;-------
01.07.2010;17:17:11;1141;22434;2500;Mpp-Betrieb;Mpp;-------
01.07.2010;17:32:10;1066;22434;2501;Mpp-Betrieb;Mpp;-------
01.07.2010;17:47:11;1210;22435;2501;Mpp-Betrieb;Mpp;-------
01.07.2010;18:02:10;1218;22435;2501;Mpp-Betrieb;Mpp;-------
01.07.2010;18:17:11;1024;22435;2501;Mpp-Betrieb;Mpp;-------
01.07.2010;18:32:10;496;22435;2502;Mpp-Betrieb;Mpp;-------
01.07.2010;18:47:11;759;22435;2502;Mpp-Betrieb;Mpp;-------
01.07.2010;19:02:10;362;22436;2502;Mpp-Betrieb;Mpp;-------
01.07.2010;19:17:11;352;22436;2502;Mpp-Betrieb;Mpp;-------
01.07.2010;19:32:10;299;22436;2503;Mpp-Betrieb;Mpp;-------
01.07.2010;19:47:11;185;22436;2503;Mpp-Betrieb;Mpp;-------
01.07.2010;20:02:10;132;22436;2503;Mpp-Betrieb;Mpp;-------
01.07.2010;20:17:11;75;22436;2503;Mpp-Betrieb;Mpp;-------
01.07.2010;20:32:10;27;22436;2504;Mpp-Betrieb;Mpp;-------
01.07.2010;20:47:11;0;22436;2504;Mpp-Betrieb;Warten;-------
01.07.2010;21:02:10;0;22436;2504;Mpp-Betrieb;Warten;-------
01.07.2010;21:17:11;0;22436;2504;Mpp-Betrieb;Warten;-------
02.07.2010;05:47:05;0;22436;2504;Mpp-Betrieb;Warten;-------
02.07.2010;06:02:04;0;22436;2504;Mpp-Betrieb;Warten;-------
02.07.2010;06:17:05;17;22436;2504;Mpp-Betrieb;Mpp;-------
02.07.2010;06:32:04;39;22436;2504;Mpp-Betrieb;Mpp;-------
02.07.2010;06:47:05;57;22436;2504;Mpp-Betrieb;Mpp;-------
02.07.2010;07:02:06;96;22436;2505;Mpp-Betrieb;Mpp;-------
02.07.2010;07:17:05;158;22436;2505;Mpp-Betrieb;Mpp;-------
02.07.2010;07:32:05;236;22436;2505;Mpp-Betrieb;Mpp;-------
02.07.2010;07:47:05;317;22436;2505;Mpp-Betrieb;Mpp;-------
02.07.2010;08:02:05;403;22436;2506;Mpp-Betrieb;Mpp;-------
02.07.2010;08:17:05;552;22436;2506;Mpp-Betrieb;Mpp;-------
02.07.2010;08:32:05;697;22437;2506;Mpp-Betrieb;Mpp;-------
02.07.2010;08:47:06;835;22437;2506;Mpp-Betrieb;Mpp;-------
02.07.2010;09:02:06;976;22437;2507;Mpp-Betrieb;Mpp;-------
02.07.2010;09:17:06;1120;22437;2507;Mpp-Betrieb;Mpp;-------
02.07.2010;09:32:06;1270;22437;2507;Mpp-Betrieb;Mpp;-------
02.07.2010;09:47:06;1418;22438;2507;Mpp-Betrieb;Mpp;-------
02.07.2010;10:02:06;1531;22438;2508;Mpp-Betrieb;Mpp;-------
02.07.2010;10:17:07;1670;22439;2508;Mpp-Betrieb;Mpp;-------
02.07.2010;10:32:06;1751;22439;2508;Mpp-Betrieb;Mpp;-------
02.07.2010;10:47:07;1862;22439;2508;Mpp-Betrieb;Mpp;-------
02.07.2010;11:02:06;1949;22440;2509;Mpp-Betrieb;Mpp;-------
02.07.2010;11:17:07;2019;22440;2509;Mpp-Betrieb;Mpp;-------
02.07.2010;11:32:06;2085;22441;2509;Mpp-Betrieb;Mpp;-------
02.07.2010;11:47:07;2168;22441;2509;Mpp-Betrieb;Mpp;-------
02.07.2010;12:02:08;2200;22442;2510;Mpp-Betrieb;Mpp;-------
02.07.2010;12:17:07;2416;22443;2510;Mpp-Betrieb;Mpp;-------
02.07.2010;12:32:08;2175;22443;2510;Mpp-Betrieb;Mpp;-------
02.07.2010;12:47:07;2286;22444;2510;Mpp-Betrieb;Mpp;-------
02.07.2010;13:02:09;2430;22444;2511;Mpp-Betrieb;Mpp;-------
02.07.2010;13:17:07;1990;22445;2511;Mpp-Betrieb;Mpp;-------
02.07.2010;13:32:09;2196;22445;2511;Mpp-Betrieb;Mpp;-------
02.07.2010;13:47:08;2299;22446;2511;Mpp-Betrieb;Mpp;-------
02.07.2010;14:02:09;2144;22446;2512;Mpp-Betrieb;Mpp;-------
02.07.2010;14:17:08;2485;22447;2512;Mpp-Betrieb;Mpp;-------
02.07.2010;14:32:09;1913;22448;2512;Mpp-Betrieb;Mpp;-------
02.07.2010;14:47:08;2288;22448;2512;Mpp-Betrieb;Mpp;-------
02.07.2010;15:02:10;2263;22449;2513;Mpp-Betrieb;Mpp;-------
02.07.2010;15:17:09;2181;22449;2513;Mpp-Betrieb;Mpp;-------
02.07.2010;15:32:10;1797;22450;2513;Mpp-Betrieb;Mpp;-------
02.07.2010;15:47:10;2128;22450;2513;Mpp-Betrieb;Mpp;-------
02.07.2010;16:02:10;1884;22451;2514;Mpp-Betrieb;Mpp;-------
02.07.2010;16:17:11;1974;22451;2514;Mpp-Betrieb;Mpp;-------
02.07.2010;16:32:10;1894;22452;2514;Mpp-Betrieb;Mpp;-------
02.07.2010;16:47:11;1633;22452;2514;Mpp-Betrieb;Mpp;-------
02.07.2010;17:02:10;1675;22452;2515;Mpp-Betrieb;Mpp;-------
02.07.2010;17:17:11;1499;22453;2515;Mpp-Betrieb;Mpp;-------
02.07.2010;17:32:10;1345;22453;2515;Mpp-Betrieb;Mpp;-------
02.07.2010;17:47:11;1279;22454;2515;Mpp-Betrieb;Mpp;-------
02.07.2010;18:02:10;750;22454;2516;Mpp-Betrieb;Mpp;-------
02.07.2010;18:17:11;1125;22454;2516;Mpp-Betrieb;Mpp;-------
02.07.2010;18:32:10;868;22454;2516;Mpp-Betrieb;Mpp;-------
02.07.2010;18:47:11;781;22454;2516;Mpp-Betrieb;Mpp;-------
02.07.2010;19:02:10;498;22455;2517;Mpp-Betrieb;Mpp;-------
02.07.2010;19:17:11;534;22455;2517;Mpp-Betrieb;Mpp;-------
02.07.2010;19:32:10;325;22455;2517;Mpp-Betrieb;Mpp;-------
02.07.2010;19:47:11;226;22455;2517;Mpp-Betrieb;Mpp;-------
02.07.2010;20:02:10;137;22455;2518;Mpp-Betrieb;Mpp;-------
02.07.2010;20:17:11;101;22455;2518;Mpp-Betrieb;Mpp;-------
02.07.2010;20:32:10;63;22455;2518;Mpp-Betrieb;Mpp;-------
02.07.2010;20:47:11;13;22455;2518;Mpp-Betrieb;Mpp;-------
02.07.2010;21:02:10;0;22455;2519;Mpp-Betrieb;Warten;-------
02.07.2010;21:17:11;0;22455;2519;Mpp-Betrieb;Warten;-------
03.07.2010;05:47:05;0;22455;2519;Mpp-Betrieb;Warten;-------
03.07.2010;06:02:04;0;22455;2519;Mpp-Betrieb;Warten;-------
03.07.2010;06:17:05;18;22455;2519;Mpp-Betrieb;Mpp;-------
03.07.2010;06:32:04;44;22455;2519;Mpp-Betrieb;Mpp;-------
03.07.2010;06:47:05;71;22455;2519;Mpp-Betrieb;Mpp;-------
03.07.2010;07:02:06;97;22455;2519;Mpp-Betrieb;Mpp;-------
03.07.2010;07:17:05;137;22455;2520;Mpp-Betrieb;Mpp;-------
03.07.2010;07:32:05;196;22455;2520;Mpp-Betrieb;Mpp;-------
03.07.2010;07:47:05;285;22455;2520;Mpp-Betrieb;Mpp;-------
03.07.2010;08:02:05;398;22455;2520;Mpp-Betrieb;Mpp;-------
03.07.2010;08:17:05;532;22455;2521;Mpp-Betrieb;Mpp;-------
03.07.2010;08:32:05;689;22456;2521;Mpp-Betrieb;Mpp;-------
03.07.2010;08:47:06;831;22456;2521;Mpp-Betrieb;Mpp;-------
03.07.2010;09:02:05;987;22456;2521;Mpp-Betrieb;Mpp;-------
03.07.2010;09:17:06;1134;22456;2522;Mpp-Betrieb;Mpp;-------
03.07.2010;09:32:06;1276;22457;2522;Mpp-Betrieb;Mpp;-------
03.07.2010;09:47:06;1404;22457;2522;Mpp-Betrieb;Mpp;-------
03.07.2010;10:02:06;1545;22457;2522;Mpp-Betrieb;Mpp;-------
03.07.2010;10:17:07;1636;22458;2523;Mpp-Betrieb;Mpp;-------
03.07.2010;10:32:06;1767;22458;2523;Mpp-Betrieb;Mpp;-------
03.07.2010;10:47:07;1852;22459;2523;Mpp-Betrieb;Mpp;-------
03.07.2010;11:02:06;1914;22459;2523;Mpp-Betrieb;Mpp;-------
03.07.2010;11:17:07;2011;22459;2524;Mpp-Betrieb;Mpp;-------
03.07.2010;11:32:06;2058;22460;2524;Mpp-Betrieb;Mpp;-------
03.07.2010;11:47:07;2109;22460;2524;Mpp-Betrieb;Mpp;-------
03.07.2010;12:02:08;2156;22461;2524;Mpp-Betrieb;Mpp;-------
03.07.2010;12:17:07;2173;22462;2525;Mpp-Betrieb;Mpp;-------
03.07.2010;12:32:08;2240;22462;2525;Mpp-Betrieb;Mpp;-------
03.07.2010;12:47:07;2285;22463;2525;Mpp-Betrieb;Mpp;-------
03.07.2010;13:02:09;2234;22463;2525;Mpp-Betrieb;Mpp;-------
03.07.2010;13:17:08;2242;22464;2526;Mpp-Betrieb;Mpp;-------
03.07.2010;13:32:09;2281;22464;2526;Mpp-Betrieb;Mpp;-------
03.07.2010;13:47:08;2250;22465;2526;Mpp-Betrieb;Mpp;-------
03.07.2010;14:02:09;2217;22466;2526;Mpp-Betrieb;Mpp;-------
03.07.2010;14:17:08;2139;22466;2527;Mpp-Betrieb;Mpp;-------
03.07.2010;14:32:09;2289;22467;2527;Mpp-Betrieb;Mpp;-------
03.07.2010;14:47:08;2155;22467;2527;Mpp-Betrieb;Mpp;-------
03.07.2010;15:02:10;2128;22468;2527;Mpp-Betrieb;Mpp;-------
03.07.2010;15:17:09;2135;22468;2528;Mpp-Betrieb;Mpp;-------
03.07.2010;15:32:10;2061;22469;2528;Mpp-Betrieb;Mpp;-------
03.07.2010;15:47:10;1967;22469;2528;Mpp-Betrieb;Mpp;-------
03.07.2010;16:02:10;1950;22470;2528;Mpp-Betrieb;Mpp;-------
03.07.2010;16:17:11;1909;22470;2529;Mpp-Betrieb;Mpp;-------
03.07.2010;16:32:10;1797;22471;2529;Mpp-Betrieb;Mpp;-------
03.07.2010;16:47:11;1739;22471;2529;Mpp-Betrieb;Mpp;-------
03.07.2010;17:02:10;1614;22472;2529;Mpp-Betrieb;Mpp;-------
03.07.2010;17:17:11;1474;22472;2530;Mpp-Betrieb;Mpp;-------
03.07.2010;17:32:10;1395;22472;2530;Mpp-Betrieb;Mpp;-------
03.07.2010;17:47:11;1232;22473;2530;Mpp-Betrieb;Mpp;-------
03.07.2010;18:02:10;1059;22473;2530;Mpp-Betrieb;Mpp;-------
03.07.2010;18:17:11;909;22473;2531;Mpp-Betrieb;Mpp;-------
03.07.2010;18:32:10;136;22473;2531;Mpp-Betrieb;Mpp;-------
03.07.2010;18:47:11;55;22473;2531;Mpp-Betrieb;Mpp;-------
03.07.2010;19:02:10;20;22473;2531;Mpp-Betrieb;Mpp;-------
03.07.2010;19:17:11;20;22473;2532;Mpp-Betrieb;Mpp;-------
03.07.2010;19:32:10;13;22473;2532;Mpp-Betrieb;Mpp;-------
03.07.2010;19:47:10;0;22473;2532;Mpp-Betrieb;Warten;-------
03.07.2010;20:02:10;0;22473;2532;Mpp-Betrieb;Warten;-------
03.07.2010;20:17:10;0;22473;2532;Mpp-Betrieb;Warten;-------
03.07.2010;20:32:10;0;22473;2532;Mpp-Betrieb;Warten;-------
03.07.2010;20:47:10;0;22473;2532;Mpp-Betrieb;Warten;-------
03.07.2010;21:02:10;0;22473;2532;Mpp-Betrieb;Warten;-------
03.07.2010;21:17:10;0;22473;2532;Mpp-Betrieb;Warten;-------
04.07.2010;06:02:04;0;22473;2532;Mpp-Betrieb;Warten;-------
04.07.2010;06:17:05;0;22473;2532;Mpp-Betrieb;Warten;-------
04.07.2010;06:32:05;0;22473;2532;Mpp-Betrieb;Netzueb.;-------
04.07.2010;06:47:05;124;22473;2532;Mpp-Betrieb;Mpp;-------
04.07.2010;07:02:05;152;22473;2532;Mpp-Betrieb;Mpp;-------
04.07.2010;07:17:04;192;22473;2533;Mpp-Betrieb;Mpp;-------
04.07.2010;07:32:05;170;22473;2533;Mpp-Betrieb;Mpp;-------
04.07.2010;07:47:06;182;22473;2533;Mpp-Betrieb;Mpp;-------
04.07.2010;08:02:05;208;22474;2533;Mpp-Betrieb;Mpp;-------
04.07.2010;08:17:06;106;22474;2534;Mpp-Betrieb;Mpp;-------
04.07.2010;08:32:05;110;22474;2534;Mpp-Betrieb;Mpp;-------
04.07.2010;08:47:06;384;22474;2534;Mpp-Betrieb;Mpp;-------
04.07.2010;09:02:05;533;22474;2534;Mpp-Betrieb;Mpp;-------
04.07.2010;09:17:06;561;22474;2535;Mpp-Betrieb;Mpp;-------
04.07.2010;09:32:05;481;22474;2535;Mpp-Betrieb;Mpp;-------
04.07.2010;09:47:06;658;22474;2535;Mpp-Betrieb;Mpp;-------
04.07.2010;10:02:05;772;22474;2535;Mpp-Betrieb;Mpp;-------
04.07.2010;10:17:06;906;22475;2536;Mpp-Betrieb;Mpp;-------
04.07.2010;10:32:07;1374;22475;2536;Mpp-Betrieb;Mpp;-------
04.07.2010;10:47:06;1557;22475;2536;Mpp-Betrieb;Mpp;-------
04.07.2010;11:02:07;2558;22476;2536;Mpp-Betrieb;Mpp;-------
04.07.2010;11:17:06;2285;22476;2537;Mpp-Betrieb;Mpp;-------
04.07.2010;11:32:07;1770;22477;2537;Mpp-Betrieb;Mpp;-------
04.07.2010;11:47:06;1180;22477;2537;Mpp-Betrieb;Mpp;-------
04.07.2010;12:02:07;1154;22478;2537;Mpp-Betrieb;Mpp;-------
04.07.2010;12:17:06;1254;22478;2538;Mpp-Betrieb;Mpp;-------
04.07.2010;12:32:07;1889;22478;2538;Mpp-Betrieb;Mpp;-------
04.07.2010;12:47:06;2200;22479;2538;Mpp-Betrieb;Mpp;-------
04.07.2010;13:02:07;808;22479;2538;Mpp-Betrieb;Mpp;-------
04.07.2010;13:17:08;1546;22480;2539;Mpp-Betrieb;Mpp;-------
04.07.2010;13:32:07;934;22480;2539;Mpp-Betrieb;Mpp;-------
04.07.2010;13:47:09;2855;22480;2539;Mpp-Betrieb;Mpp;-------
04.07.2010;14:02:07;1028;22481;2539;Mpp-Betrieb;Mpp;-------
04.07.2010;14:17:08;860;22481;2540;Mpp-Betrieb;Mpp;-------
04.07.2010;14:32:07;725;22481;2540;Mpp-Betrieb;Mpp;-------
04.07.2010;14:47:08;879;22482;2540;Mpp-Betrieb;Mpp;-------
04.07.2010;15:02:07;2579;22482;2540;Mpp-Betrieb;Mpp;-------
04.07.2010;15:17:09;1403;22482;2541;Mpp-Betrieb;Mpp;-------
04.07.2010;15:32:07;504;22483;2541;Mpp-Betrieb;Mpp;-------
04.07.2010;15:47:08;363;22483;2541;Mpp-Betrieb;Mpp;-------
04.07.2010;16:02:07;402;22483;2541;Mpp-Betrieb;Mpp;-------
04.07.2010;16:17:08;544;22483;2542;Mpp-Betrieb;Mpp;-------
04.07.2010;16:32:09;518;22483;2542;Mpp-Betrieb;Mpp;-------
04.07.2010;16:47:08;749;22483;2542;Mpp-Betrieb;Mpp;-------
04.07.2010;17:02:09;1066;22483;2542;Mpp-Betrieb;Mpp;-------
04.07.2010;17:17:08;1811;22484;2543;Mpp-Betrieb;Mpp;-------
04.07.2010;17:32:10;1556;22484;2543;Mpp-Betrieb;Mpp;-------
04.07.2010;17:47:09;1329;22484;2543;Mpp-Betrieb;Mpp;-------
04.07.2010;18:02:09;310;22485;2543;Mpp-Betrieb;Mpp;-------
04.07.2010;18:17:08;364;22485;2544;Mpp-Betrieb;Mpp;-------
04.07.2010;18:32:09;288;22485;2544;Mpp-Betrieb;Mpp;-------
04.07.2010;18:47:08;218;22485;2544;Mpp-Betrieb;Mpp;-------
04.07.2010;19:02:09;516;22485;2544;Mpp-Betrieb;Mpp;-------
04.07.2010;19:17:08;341;22485;2545;Mpp-Betrieb;Mpp;-------
04.07.2010;19:32:08;287;22485;2545;Mpp-Betrieb;Mpp;-------
04.07.2010;19:47:10;362;22485;2545;Mpp-Betrieb;Mpp;-------
04.07.2010;20:02:09;187;22485;2545;Mpp-Betrieb;Mpp;-------
04.07.2010;20:17:10;87;22485;2546;Mpp-Betrieb;Mpp;-------
04.07.2010;20:32:08;33;22485;2546;Mpp-Betrieb;Mpp;-------
04.07.2010;20:47:10;0;22485;2546;Mpp-Betrieb;Warten;-------
04.07.2010;21:02:08;0;22485;2546;Mpp-Betrieb;Warten;-------
04.07.2010;21:17:10;0;22485;2546;Mpp-Betrieb;Warten;-------
05.07.2010;06:02:05;0;22485;2546;Mpp-Betrieb;Warten;-------
05.07.2010;06:17:06;0;22485;2546;Mpp-Betrieb;Warten;-------
05.07.2010;06:32:05;0;22485;2546;Mpp-Betrieb;Warten;-------
05.07.2010;06:47:05;0;22485;2546;Mpp-Betrieb;Warten;-------
05.07.2010;07:02:05;0;22485;2546;Mpp-Betrieb;Warten;-------
05.07.2010;07:17:05;0;22485;2546;Mpp-Betrieb;Warten;-------
05.07.2010;07:32:04;0;22485;2546;Mpp-Betrieb;Warten;-------
05.07.2010;07:47:05;0;22485;2546;Mpp-Betrieb;Netzueb.;-------
05.07.2010;08:02:06;282;22485;2546;Mpp-Betrieb;Mpp;-------
05.07.2010;08:17:05;278;22486;2547;Mpp-Betrieb;Mpp;-------
05.07.2010;08:32:06;305;22486;2547;Mpp-Betrieb;Mpp;-------
05.07.2010;08:47:05;390;22486;2547;Mpp-Betrieb;Mpp;-------
05.07.2010;09:02:06;577;22486;2547;Mpp-Betrieb;Mpp;-------
05.07.2010;09:17:05;514;22486;2548;Mpp-Betrieb;Mpp;-------
05.07.2010;09:32:06;593;22486;2548;Mpp-Betrieb;Mpp;-------
05.07.2010;09:47:05;434;22486;2548;Mpp-Betrieb;Mpp;-------
05.07.2010;10:02:06;469;22486;2548;Mpp-Betrieb;Mpp;-------
05.07.2010;10:17:05;1095;22487;2549;Mpp-Betrieb;Mpp;-------
05.07.2010;10:32:06;942;22487;2549;Mpp-Betrieb;Mpp;-------
05.07.2010;10:47:07;1210;22487;2549;Mpp-Betrieb;Mpp;-------
05.07.2010;11:02:06;2021;22488;2549;Mpp-Betrieb;Mpp;-------
05.07.2010;11:17:07;1043;22488;2550;Mpp-Betrieb;Mpp;-------
05.07.2010;11:32:06;2000;22488;2550;Mpp-Betrieb;Mpp;-------
05.07.2010;11:47:07;904;22488;2550;Mpp-Betrieb;Mpp;-------
05.07.2010;12:02:06;1453;22489;2550;Mpp-Betrieb;Mpp;-------
05.07.2010;12:17:07;2451;22489;2551;Mpp-Betrieb;Mpp;-------
05.07.2010;12:32:06;1915;22490;2551;Mpp-Betrieb;Mpp;-------
05.07.2010;12:47:07;975;22490;2551;Mpp-Betrieb;Mpp;-------
05.07.2010;13:02:07;1199;22491;2551;Mpp-Betrieb;Mpp;-------
05.07.2010;13:17:08;2838;22491;2552;Mpp-Betrieb;Mpp;-------
05.07.2010;13:32:06;741;22491;2552;Mpp-Betrieb;Mpp;-------
05.07.2010;13:47:08;2700;22492;2552;Mpp-Betrieb;Mpp;-------
05.07.2010;14:02:07;2872;22492;2552;Mpp-Betrieb;Mpp;-------
05.07.2010;14:17:07;727;22493;2553;Mpp-Betrieb;Mpp;-------
05.07.2010;14:32:09;2481;22493;2553;Mpp-Betrieb;Mpp;-------
05.07.2010;14:47:08;2756;22494;2553;Mpp-Betrieb;Mpp;-------
05.07.2010;15:02:09;821;22494;2553;Mpp-Betrieb;Mpp;-------
05.07.2010;15:17:08;1127;22495;2554;Mpp-Betrieb;Mpp;-------
05.07.2010;15:32:09;903;22495;2554;Mpp-Betrieb;Mpp;-------
05.07.2010;15:47:08;836;22495;2554;Mpp-Betrieb;Mpp;-------
05.07.2010;16:02:09;1909;22496;2554;Mpp-Betrieb;Mpp;-------
05.07.2010;16:17:09;2102;22496;2555;Mpp-Betrieb;Mpp;-------
05.07.2010;16:32:09;1989;22497;2555;Mpp-Betrieb;Mpp;-------
05.07.2010;16:47:09;1965;22497;2555;Mpp-Betrieb;Mpp;-------
05.07.2010;17:02:09;1986;22498;2555;Mpp-Betrieb;Mpp;-------
05.07.2010;17:17:09;1808;22498;2556;Mpp-Betrieb;Mpp;-------
05.07.2010;17:32:10;1554;22499;2556;Mpp-Betrieb;Mpp;-------
05.07.2010;17:47:10;1358;22499;2556;Mpp-Betrieb;Mpp;-------
05.07.2010;18:02:10;1213;22499;2556;Mpp-Betrieb;Mpp;-------
05.07.2010;18:17:10;1071;22500;2557;Mpp-Betrieb;Mpp;-------
05.07.2010;18:32:09;929;22500;2557;Mpp-Betrieb;Mpp;-------
05.07.2010;18:47:10;426;22500;2557;Mpp-Betrieb;Mpp;-------
05.07.2010;19:02:09;340;22500;2557;Mpp-Betrieb;Mpp;-------
05.07.2010;19:17:10;298;22500;2558;Mpp-Betrieb;Mpp;-------
05.07.2010;19:32:09;131;22500;2558;Mpp-Betrieb;Mpp;-------
05.07.2010;19:47:10;138;22500;2558;Mpp-Betrieb;Mpp;-------
05.07.2010;20:02:09;186;22500;2558;Mpp-Betrieb;Mpp;-------
05.07.2010;20:17:10;36;22500;2559;Mpp-Betrieb;Mpp;-------
05.07.2010;20:32:09;45;22500;2559;Mpp-Betrieb;Mpp;-------
05.07.2010;20:47:10;18;22500;2559;Mpp-Betrieb;Mpp;-------
05.07.2010;21:02:09;0;22500;2559;Mpp-Betrieb;Warten;-------
05.07.2010;21:17:10;0;22500;2559;Mpp-Betrieb;Warten;-------
06.07.2010;06:47:05;0;22500;2559;Mpp-Betrieb;Warten;-------
06.07.2010;07:02:04;34;22500;2559;Mpp-Betrieb;Mpp;-------
06.07.2010;07:17:05;39;22500;2560;Mpp-Betrieb;Mpp;-------
06.07.2010;07:32:06;0;22500;2560;Mpp-Betrieb;Warten;-------
06.07.2010;07:47:05;41;22500;2560;Mpp-Betrieb;Mpp;-------
06.07.2010;08:02:05;49;22500;2560;Mpp-Betrieb;Mpp;-------
06.07.2010;08:17:05;104;22500;2560;Mpp-Betrieb;Mpp;-------
06.07.2010;08:32:05;273;22501;2561;Mpp-Betrieb;Mpp;-------
06.07.2010;08:47:05;229;22501;2561;Mpp-Betrieb;Mpp;-------
06.07.2010;09:02:05;476;22501;2561;Mpp-Betrieb;Mpp;-------
06.07.2010;09:17:05;638;22501;2561;Mpp-Betrieb;Mpp;-------
06.07.2010;09:32:05;374;22501;2562;Mpp-Betrieb;Mpp;-------
06.07.2010;09:47:05;574;22501;2562;Mpp-Betrieb;Mpp;-------
06.07.2010;10:02:06;879;22501;2562;Mpp-Betrieb;Mpp;-------
06.07.2010;10:17:06;756;22502;2562;Mpp-Betrieb;Mpp;-------
06.07.2010;10:32:06;1745;22502;2563;Mpp-Betrieb;Mpp;-------
06.07.2010;10:47:07;805;22502;2563;Mpp-Betrieb;Mpp;-------
06.07.2010;11:02:06;830;22502;2563;Mpp-Betrieb;Mpp;-------
06.07.2010;11:17:07;1114;22503;2563;Mpp-Betrieb;Mpp;-------
06.07.2010;11:32:06;1169;22503;2564;Mpp-Betrieb;Mpp;-------
06.07.2010;11:47:07;1107;22503;2564;Mpp-Betrieb;Mpp;-------
06.07.2010;12:02:06;2604;22504;2564;Mpp-Betrieb;Mpp;-------
06.07.2010;12:17:07;994;22504;2564;Mpp-Betrieb;Mpp;-------
06.07.2010;12:32:06;2709;22505;2565;Mpp-Betrieb;Mpp;-------
06.07.2010;12:47:07;2553;22505;2565;Mpp-Betrieb;Mpp;-------
06.07.2010;13:02:06;880;22506;2565;Mpp-Betrieb;Mpp;-------
06.07.2010;13:17:07;2870;22506;2565;Mpp-Betrieb;Mpp;-------
06.07.2010;13:32:07;2966;22507;2566;Mpp-Betrieb;Mpp;-------
06.07.2010;13:47:07;1360;22507;2566;Mpp-Betrieb;Mpp;-------
06.07.2010;14:02:08;1093;22508;2566;Mpp-Betrieb;Mpp;-------
06.07.2010;14:17:08;2920;22508;2566;Mpp-Betrieb;Mpp;-------
06.07.2010;14:32:09;2563;22509;2567;Mpp-Betrieb;Mpp;-------
06.07.2010;14:47:07;830;22509;2567;Mpp-Betrieb;Mpp;-------
06.07.2010;15:02:08;596;22509;2567;Mpp-Betrieb;Mpp;-------
06.07.2010;15:17:07;520;22510;2567;Mpp-Betrieb;Mpp;-------
06.07.2010;15:32:08;427;22510;2568;Mpp-Betrieb;Mpp;-------
06.07.2010;15:47:07;872;22510;2568;Mpp-Betrieb;Mpp;-------
06.07.2010;16:02:09;2100;22510;2568;Mpp-Betrieb;Mpp;-------
06.07.2010;16:17:08;1874;22511;2568;Mpp-Betrieb;Mpp;-------
06.07.2010;16:32:09;1690;22511;2569;Mpp-Betrieb;Mpp;-------
06.07.2010;16:47:08;705;22512;2569;Mpp-Betrieb;Mpp;-------
06.07.2010;17:02:09;1655;22512;2569;Mpp-Betrieb;Mpp;-------
06.07.2010;17:19:04;1648;22512;2569;Mpp-Betrieb;Mpp;-------
06.07.2010;17:32:09;1089;22513;2570;Mpp-Betrieb;Mpp;-------
06.07.2010;17:47:10;1366;22513;2570;Mpp-Betrieb;Mpp;-------
06.07.2010;18:02:09;1299;22514;2570;Mpp-Betrieb;Mpp;-------
06.07.2010;18:17:10;1100;22514;2570;Mpp-Betrieb;Mpp;-------
06.07.2010;18:32:09;1094;22514;2571;Mpp-Betrieb;Mpp;-------
06.07.2010;18:47:10;431;22514;2571;Mpp-Betrieb;Mpp;-------
06.07.2010;19:02:09;127;22514;2571;Mpp-Betrieb;Mpp;-------
06.07.2010;19:17:10;413;22514;2571;Mpp-Betrieb;Mpp;-------
06.07.2010;19:32:09;386;22514;2572;Mpp-Betrieb;Mpp;-------
06.07.2010;19:47:10;148;22515;2572;Mpp-Betrieb;Mpp;-------
06.07.2010;20:02:09;77;22515;2572;Mpp-Betrieb;Mpp;-------
06.07.2010;20:17:10;15;22515;2572;Mpp-Betrieb;Mpp;-------
06.07.2010;20:32:08;0;22515;2572;Mpp-Betrieb;Warten;-------
06.07.2010;20:47:10;41;22515;2573;Mpp-Betrieb;Mpp;-------
06.07.2010;21:02:08;0;22515;2573;Mpp-Betrieb;Warten;-------
06.07.2010;21:17:09;0;22515;2573;Mpp-Betrieb;Warten;-------
06.07.2010;21:32:08;0;22515;2573;Mpp-Betrieb;Warten;-------
07.07.2010;05:47:05;0;22515;2573;Mpp-Betrieb;Warten;-------
07.07.2010;06:02:05;0;22515;2573;Mpp-Betrieb;Warten;-------
07.07.2010;06:17:05;0;22515;2573;Mpp-Betrieb;Warten;-------
07.07.2010;06:32:05;27;22515;2573;Mpp-Betrieb;Mpp;-------
07.07.2010;06:47:04;52;22515;2573;Mpp-Betrieb;Mpp;-------
07.07.2010;07:02:05;63;22515;2573;Mpp-Betrieb;Mpp;-------
07.07.2010;07:17:04;108;22515;2574;Mpp-Betrieb;Mpp;-------
07.07.2010;07:32:05;184;22515;2574;Mpp-Betrieb;Mpp;-------
07.07.2010;07:47:05;249;22515;2574;Mpp-Betrieb;Mpp;-------
07.07.2010;08:02:05;372;22515;2574;Mpp-Betrieb;Mpp;-------
07.07.2010;08:17:05;540;22515;2575;Mpp-Betrieb;Mpp;-------
07.07.2010;08:32:05;714;22515;2575;Mpp-Betrieb;Mpp;-------
07.07.2010;08:47:05;909;22515;2575;Mpp-Betrieb;Mpp;-------
07.07.2010;09:02:05;1070;22516;2575;Mpp-Betrieb;Mpp;-------
07.07.2010;09:17:05;1227;22516;2576;Mpp-Betrieb;Mpp;-------
07.07.2010;09:32:05;1388;22516;2576;Mpp-Betrieb;Mpp;-------
07.07.2010;09:47:06;1525;22517;2576;Mpp-Betrieb;Mpp;-------
07.07.2010;10:02:06;1625;22517;2576;Mpp-Betrieb;Mpp;-------
07.07.2010;10:17:06;1788;22517;2577;Mpp-Betrieb;Mpp;-------
07.07.2010;10:32:06;1892;22518;2577;Mpp-Betrieb;Mpp;-------
07.07.2010;10:47:06;2012;22518;2577;Mpp-Betrieb;Mpp;-------
07.07.2010;11:02:06;2101;22519;2577;Mpp-Betrieb;Mpp;-------
07.07.2010;11:17:06;2189;22519;2578;Mpp-Betrieb;Mpp;-------
07.07.2010;11:32:06;2284;22520;2578;Mpp-Betrieb;Mpp;-------
07.07.2010;12:17:06;2434;22522;2579;Mpp-Betrieb;Mpp;-------
07.07.2010;12:32:07;2436;22522;2579;Mpp-Betrieb;Mpp;-------
07.07.2010;12:47:06;2481;22523;2579;Mpp-Betrieb;Mpp;-------
07.07.2010;13:02:07;2502;22523;2579;Mpp-Betrieb;Mpp;-------
07.07.2010;13:17:06;2506;22524;2580;Mpp-Betrieb;Mpp;-------
07.07.2010;13:32:07;2547;22525;2580;Mpp-Betrieb;Mpp;-------
07.07.2010;13:47:08;2524;22525;2580;Mpp-Betrieb;Mpp;-------
07.07.2010;14:02:07;2507;22526;2580;Mpp-Betrieb;Mpp;-------
07.07.2010;14:17:08;2497;22527;2581;Mpp-Betrieb;Mpp;-------
07.07.2010;14:32:07;2488;22527;2581;Mpp-Betrieb;Mpp;-------
07.07.2010;14:47:08;2442;22528;2581;Mpp-Betrieb;Mpp;-------
07.07.2010;15:02:07;2444;22528;2581;Mpp-Betrieb;Mpp;-------
07.07.2010;15:17:08;2381;22529;2582;Mpp-Betrieb;Mpp;-------
07.07.2010;15:32:07;2338;22530;2582;Mpp-Betrieb;Mpp;-------
07.07.2010;15:47:08;2269;22530;2582;Mpp-Betrieb;Mpp;-------
07.07.2010;16:02:08;2180;22531;2582;Mpp-Betrieb;Mpp;-------
07.07.2010;16:17:08;2119;22531;2583;Mpp-Betrieb;Mpp;-------
07.07.2010;16:32:07;2012;22532;2583;Mpp-Betrieb;Mpp;-------
07.07.2010;16:47:08;1905;22532;2583;Mpp-Betrieb;Mpp;-------
07.07.2010;17:02:09;1808;22533;2583;Mpp-Betrieb;Mpp;-------
07.07.2010;17:17:08;1677;22533;2584;Mpp-Betrieb;Mpp;-------
07.07.2010;17:32:09;1545;22534;2584;Mpp-Betrieb;Mpp;-------
07.07.2010;17:47:08;1394;22534;2584;Mpp-Betrieb;Mpp;-------
07.07.2010;18:02:09;1246;22534;2584;Mpp-Betrieb;Mpp;-------
07.07.2010;18:17:08;1081;22535;2585;Mpp-Betrieb;Mpp;-------
07.07.2010;18:32:09;916;22535;2585;Mpp-Betrieb;Mpp;-------
07.07.2010;18:47:08;744;22535;2585;Mpp-Betrieb;Mpp;-------
07.07.2010;19:02:09;577;22535;2585;Mpp-Betrieb;Mpp;-------
07.07.2010;19:17:08;403;22535;2586;Mpp-Betrieb;Mpp;-------
07.07.2010;19:32:09;252;22535;2586;Mpp-Betrieb;Mpp;-------
07.07.2010;19:47:08;130;22535;2586;Mpp-Betrieb;Mpp;-------
07.07.2010;20:02:09;57;22536;2586;Mpp-Betrieb;Mpp;-------
07.07.2010;20:17:08;17;22536;2587;Mpp-Betrieb;Mpp;-------
07.07.2010;20:32:08;0;22536;2587;Mpp-Betrieb;Warten;-------
07.07.2010;20:47:08;0;22536;2587;Mpp-Betrieb;Warten;-------
07.07.2010;21:02:08;0;22536;2587;Mpp-Betrieb;Warten;-------
07.07.2010;21:17:08;0;22536;2587;Mpp-Betrieb;Warten;-------
07.07.2010;21:32:09;0;22536;2587;Mpp-Betrieb;Warten;-------
08.07.2010;05:47:05;0;22536;2587;Mpp-Betrieb;Warten;-------
08.07.2010;06:02:05;0;22536;2587;Mpp-Betrieb;Warten;-------
08.07.2010;06:17:04;0;22536;2587;Mpp-Betrieb;Warten;-------
08.07.2010;06:32:05;23;22536;2587;Mpp-Betrieb;Mpp;-------
08.07.2010;06:47:04;31;22536;2587;Mpp-Betrieb;Mpp;-------
08.07.2010;07:02:05;42;22536;2587;Mpp-Betrieb;Mpp;-------
08.07.2010;07:17:05;68;22536;2588;Mpp-Betrieb;Mpp;-------
08.07.2010;07:32:05;136;22536;2588;Mpp-Betrieb;Mpp;-------
08.07.2010;07:47:05;246;22536;2588;Mpp-Betrieb;Mpp;-------
08.07.2010;08:02:05;386;22536;2588;Mpp-Betrieb;Mpp;-------
08.07.2010;08:17:05;547;22536;2589;Mpp-Betrieb;Mpp;-------
08.07.2010;08:32:05;725;22536;2589;Mpp-Betrieb;Mpp;-------
08.07.2010;08:47:05;895;22536;2589;Mpp-Betrieb;Mpp;-------
08.07.2010;09:02:06;1062;22536;2589;Mpp-Betrieb;Mpp;-------
08.07.2010;09:17:05;1210;22537;2590;Mpp-Betrieb;Mpp;-------
08.07.2010;09:32:06;1351;22537;2590;Mpp-Betrieb;Mpp;-------
08.07.2010;09:47:05;1502;22537;2590;Mpp-Betrieb;Mpp;-------
08.07.2010;10:02:06;1642;22538;2590;Mpp-Betrieb;Mpp;-------
08.07.2010;10:17:05;1752;22538;2591;Mpp-Betrieb;Mpp;-------
08.07.2010;10:32:06;1862;22539;2591;Mpp-Betrieb;Mpp;-------
08.07.2010;10:47:06;1952;22539;2591;Mpp-Betrieb;Mpp;-------
08.07.2010;11:02:06;2039;22540;2591;Mpp-Betrieb;Mpp;-------
08.07.2010;11:17:06;2119;22540;2592;Mpp-Betrieb;Mpp;-------
08.07.2010;11:32:06;2205;22541;2592;Mpp-Betrieb;Mpp;-------
08.07.2010;11:47:06;2280;22541;2592;Mpp-Betrieb;Mpp;-------
08.07.2010;12:02:06;2322;22542;2592;Mpp-Betrieb;Mpp;-------
08.07.2010;12:17:07;2328;22542;2593;Mpp-Betrieb;Mpp;-------
08.07.2010;12:32:06;2328;22543;2593;Mpp-Betrieb;Mpp;-------
08.07.2010;12:47:07;2384;22544;2593;Mpp-Betrieb;Mpp;-------
08.07.2010;13:02:07;2412;22544;2593;Mpp-Betrieb;Mpp;-------
08.07.2010;13:17:07;2413;22545;2594;Mpp-Betrieb;Mpp;-------
08.07.2010;13:32:07;2418;22545;2594;Mpp-Betrieb;Mpp;-------
08.07.2010;13:47:07;2390;22546;2594;Mpp-Betrieb;Mpp;-------
08.07.2010;14:02:07;2428;22547;2594;Mpp-Betrieb;Mpp;-------
08.07.2010;14:17:07;2401;22547;2595;Mpp-Betrieb;Mpp;-------
08.07.2010;14:32:07;2399;22548;2595;Mpp-Betrieb;Mpp;-------
08.07.2010;14:47:07;2356;22548;2595;Mpp-Betrieb;Mpp;-------
08.07.2010;15:02:07;2279;22549;2595;Mpp-Betrieb;Mpp;-------
08.07.2010;15:17:08;2256;22550;2596;Mpp-Betrieb;Mpp;-------
08.07.2010;15:32:08;2205;22550;2596;Mpp-Betrieb;Mpp;-------
08.07.2010;15:47:08;2175;22551;2596;Mpp-Betrieb;Mpp;-------
08.07.2010;16:02:08;2128;22551;2596;Mpp-Betrieb;Mpp;-------
08.07.2010;16:17:08;2056;22552;2597;Mpp-Betrieb;Mpp;-------
08.07.2010;16:32:08;1915;22552;2597;Mpp-Betrieb;Mpp;-------
08.07.2010;16:47:08;1846;22553;2597;Mpp-Betrieb;Mpp;-------
08.07.2010;17:02:08;1731;22553;2597;Mpp-Betrieb;Mpp;-------
08.07.2010;17:17:08;1586;22554;2598;Mpp-Betrieb;Mpp;-------
08.07.2010;17:32:08;1468;22554;2598;Mpp-Betrieb;Mpp;-------
08.07.2010;17:47:08;1331;22554;2598;Mpp-Betrieb;Mpp;-------
08.07.2010;18:02:09;1184;22555;2598;Mpp-Betrieb;Mpp;-------
08.07.2010;18:17:08;1042;22555;2599;Mpp-Betrieb;Mpp;-------
08.07.2010;18:32:08;879;22555;2599;Mpp-Betrieb;Mpp;-------
08.07.2010;18:47:08;714;22555;2599;Mpp-Betrieb;Mpp;-------
08.07.2010;19:02:08;546;22555;2599;Mpp-Betrieb;Mpp;-------
08.07.2010;19:17:08;392;22556;2600;Mpp-Betrieb;Mpp;-------
08.07.2010;19:32:08;250;22556;2600;Mpp-Betrieb;Mpp;-------
08.07.2010;19:47:08;131;22556;2600;Mpp-Betrieb;Mpp;-------
08.07.2010;20:02:08;64;22556;2600;Mpp-Betrieb;Mpp;-------
08.07.2010;20:17:09;25;22556;2601;Mpp-Betrieb;Mpp;-------
08.07.2010;20:32:08;14;22556;2601;Mpp-Betrieb;Mpp;-------
08.07.2010;20:47:09;0;22556;2601;Mpp-Betrieb;Warten;-------
08.07.2010;21:02:08;0;22556;2601;Mpp-Betrieb;Warten;-------
08.07.2010;21:17:09;0;22556;2601;Mpp-Betrieb;Warten;-------
09.07.2010;05:47:05;0;22556;2601;Mpp-Betrieb;Warten;-------
09.07.2010;06:02:05;0;22556;2601;Mpp-Betrieb;Warten;-------
09.07.2010;06:17:05;0;22556;2601;Mpp-Betrieb;Warten;-------
09.07.2010;06:32:04;21;22556;2601;Mpp-Betrieb;Mpp;-------
09.07.2010;06:47:05;44;22556;2601;Mpp-Betrieb;Mpp;-------
09.07.2010;07:02:05;70;22556;2602;Mpp-Betrieb;Mpp;-------
09.07.2010;07:17:05;97;22556;2602;Mpp-Betrieb;Mpp;-------
09.07.2010;07:32:05;156;22556;2602;Mpp-Betrieb;Mpp;-------
09.07.2010;07:47:05;245;22556;2602;Mpp-Betrieb;Mpp;-------
09.07.2010;08:02:05;377;22556;2603;Mpp-Betrieb;Mpp;-------
09.07.2010;08:17:05;526;22556;2603;Mpp-Betrieb;Mpp;-------
09.07.2010;08:32:05;695;22556;2603;Mpp-Betrieb;Mpp;-------
09.07.2010;08:47:06;844;22556;2603;Mpp-Betrieb;Mpp;-------
09.07.2010;09:02:05;1009;22557;2604;Mpp-Betrieb;Mpp;-------
09.07.2010;09:17:06;1167;22557;2604;Mpp-Betrieb;Mpp;-------
09.07.2010;09:32:05;1322;22557;2604;Mpp-Betrieb;Mpp;-------
09.07.2010;09:47:06;1464;22558;2604;Mpp-Betrieb;Mpp;-------
09.07.2010;10:02:05;1613;22558;2605;Mpp-Betrieb;Mpp;-------
09.07.2010;10:17:06;1721;22558;2605;Mpp-Betrieb;Mpp;-------
09.07.2010;10:32:05;1827;22559;2605;Mpp-Betrieb;Mpp;-------
09.07.2010;10:47:06;1889;22559;2605;Mpp-Betrieb;Mpp;-------
09.07.2010;11:02:06;1978;22560;2606;Mpp-Betrieb;Mpp;-------
09.07.2010;11:17:06;2067;22560;2606;Mpp-Betrieb;Mpp;-------
09.07.2010;11:32:06;2128;22561;2606;Mpp-Betrieb;Mpp;-------
09.07.2010;11:47:06;2181;22561;2606;Mpp-Betrieb;Mpp;-------
09.07.2010;12:02:07;2191;22562;2607;Mpp-Betrieb;Mpp;-------
09.07.2010;12:17:06;2214;22562;2607;Mpp-Betrieb;Mpp;-------
09.07.2010;12:32:07;2350;22563;2607;Mpp-Betrieb;Mpp;-------
09.07.2010;12:47:06;2424;22564;2607;Mpp-Betrieb;Mpp;-------
09.07.2010;13:02:07;2339;22564;2608;Mpp-Betrieb;Mpp;-------
09.07.2010;13:17:06;2384;22565;2608;Mpp-Betrieb;Mpp;-------
09.07.2010;13:32:07;1683;22565;2608;Mpp-Betrieb;Mpp;-------
09.07.2010;13:47:07;2566;22566;2608;Mpp-Betrieb;Mpp;-------
09.07.2010;14:02:07;1390;22566;2609;Mpp-Betrieb;Mpp;-------
09.07.2010;14:17:07;1663;22567;2609;Mpp-Betrieb;Mpp;-------
09.07.2010;14:32:07;2505;22567;2609;Mpp-Betrieb;Mpp;-------
09.07.2010;14:47:07;2566;22568;2609;Mpp-Betrieb;Mpp;-------
09.07.2010;15:02:07;2406;22568;2610;Mpp-Betrieb;Mpp;-------
09.07.2010;15:17:08;1731;22569;2610;Mpp-Betrieb;Mpp;-------
09.07.2010;15:32:07;1164;22569;2610;Mpp-Betrieb;Mpp;-------
09.07.2010;15:47:08;1016;22570;2610;Mpp-Betrieb;Mpp;-------
09.07.2010;16:02:07;1365;22570;2611;Mpp-Betrieb;Mpp;-------
09.07.2010;16:17:08;1368;22570;2611;Mpp-Betrieb;Mpp;-------
09.07.2010;16:32:07;1386;22570;2611;Mpp-Betrieb;Mpp;-------
09.07.2010;16:47:08;1484;22571;2611;Mpp-Betrieb;Mpp;-------
09.07.2010;17:02:07;1590;22571;2612;Mpp-Betrieb;Mpp;-------
09.07.2010;17:17:08;1338;22572;2612;Mpp-Betrieb;Mpp;-------
09.07.2010;17:32:07;1248;22572;2612;Mpp-Betrieb;Mpp;-------
09.07.2010;17:47:08;1446;22572;2612;Mpp-Betrieb;Mpp;-------
09.07.2010;18:02:07;674;22573;2613;Mpp-Betrieb;Mpp;-------
09.07.2010;18:17:08;569;22573;2613;Mpp-Betrieb;Mpp;-------
09.07.2010;18:32:07;580;22573;2613;Mpp-Betrieb;Mpp;-------
09.07.2010;18:47:08;423;22573;2613;Mpp-Betrieb;Mpp;-------
09.07.2010;19:02:08;389;22573;2614;Mpp-Betrieb;Mpp;-------
09.07.2010;19:17:08;310;22573;2614;Mpp-Betrieb;Mpp;-------
09.07.2010;19:32:08;192;22573;2614;Mpp-Betrieb;Mpp;-------
09.07.2010;19:47:08;153;22573;2614;Mpp-Betrieb;Mpp;-------
09.07.2010;20:02:08;124;22573;2615;Mpp-Betrieb;Mpp;-------
09.07.2010;20:17:08;79;22573;2615;Mpp-Betrieb;Mpp;-------
09.07.2010;20:32:08;13;22573;2615;Mpp-Betrieb;Mpp;-------
09.07.2010;20:47:08;0;22573;2615;Mpp-Betrieb;Warten;-------
09.07.2010;21:02:08;0;22573;2615;Mpp-Betrieb;Warten;-------
09.07.2010;21:17:07;0;22573;2615;;Warten;-------
10.07.2010;06:02:05;0;22573;2615;Mpp-Betrieb;Warten;-------
10.07.2010;06:17:04;0;22573;2615;Mpp-Betrieb;Warten;-------
10.07.2010;06:32:05;32;22573;2616;Mpp-Betrieb;Mpp;-------
10.07.2010;06:47:05;71;22573;2616;Mpp-Betrieb;Mpp;-------
10.07.2010;07:02:05;97;22573;2616;Mpp-Betrieb;Mpp;-------
10.07.2010;07:17:05;135;22573;2616;Mpp-Betrieb;Mpp;-------
10.07.2010;07:32:05;190;22573;2617;Mpp-Betrieb;Mpp;-------
10.07.2010;07:47:05;276;22573;2617;Mpp-Betrieb;Mpp;-------
10.07.2010;08:02:05;384;22574;2617;Mpp-Betrieb;Mpp;-------
10.07.2010;08:17:05;517;22574;2617;Mpp-Betrieb;Mpp;-------
10.07.2010;08:32:05;664;22574;2618;Mpp-Betrieb;Mpp;-------
10.07.2010;08:47:05;800;22574;2618;Mpp-Betrieb;Mpp;-------
10.07.2010;09:02:06;957;22574;2618;Mpp-Betrieb;Mpp;-------
10.07.2010;09:17:05;1107;22574;2618;Mpp-Betrieb;Mpp;-------
10.07.2010;09:32:06;1261;22575;2619;Mpp-Betrieb;Mpp;-------
10.07.2010;09:47:05;1372;22575;2619;Mpp-Betrieb;Mpp;-------
10.07.2010;10:02:06;1505;22575;2619;Mpp-Betrieb;Mpp;-------
10.07.2010;10:17:05;1018;22576;2619;Mpp-Betrieb;Mpp;-------
10.07.2010;10:32:06;1922;22576;2620;Mpp-Betrieb;Mpp;-------
10.07.2010;10:47:05;2033;22577;2620;Mpp-Betrieb;Mpp;-------
10.07.2010;11:02:06;2005;22577;2620;Mpp-Betrieb;Mpp;-------
10.07.2010;11:17:07;1514;22578;2620;Mpp-Betrieb;Mpp;-------
10.07.2010;11:32:06;1508;22578;2621;Mpp-Betrieb;Mpp;-------
10.07.2010;11:47:07;2242;22579;2621;Mpp-Betrieb;Mpp;-------
10.07.2010;12:02:06;2134;22579;2621;Mpp-Betrieb;Mpp;-------
10.07.2010;12:17:07;2538;22580;2621;Mpp-Betrieb;Mpp;-------
10.07.2010;12:32:06;1485;22580;2622;Mpp-Betrieb;Mpp;-------
10.07.2010;12:47:07;2424;22581;2622;Mpp-Betrieb;Mpp;-------
10.07.2010;13:02:06;2358;22581;2622;Mpp-Betrieb;Mpp;-------
10.07.2010;13:17:07;2336;22582;2622;Mpp-Betrieb;Mpp;-------
10.07.2010;13:32:06;2294;22582;2623;Mpp-Betrieb;Mpp;-------
10.07.2010;13:47:07;2316;22583;2623;Mpp-Betrieb;Mpp;-------
10.07.2010;14:02:07;2329;22584;2623;Mpp-Betrieb;Mpp;-------
10.07.2010;14:17:07;2320;22584;2623;Mpp-Betrieb;Mpp;-------
10.07.2010;14:32:08;2344;22585;2624;Mpp-Betrieb;Mpp;-------
10.07.2010;14:47:07;2307;22585;2624;Mpp-Betrieb;Mpp;-------
10.07.2010;15:02:08;2190;22586;2624;Mpp-Betrieb;Mpp;-------
10.07.2010;15:17:07;2124;22586;2624;Mpp-Betrieb;Mpp;-------
10.07.2010;15:32:08;2108;22587;2625;Mpp-Betrieb;Mpp;-------
10.07.2010;15:47:07;1258;22587;2625;Mpp-Betrieb;Mpp;-------
10.07.2010;16:02:08;1937;22588;2625;Mpp-Betrieb;Mpp;-------
10.07.2010;16:17:07;1865;22588;2625;Mpp-Betrieb;Mpp;-------
10.07.2010;16:32:08;1796;22589;2626;Mpp-Betrieb;Mpp;-------
10.07.2010;16:47:07;1695;22589;2626;Mpp-Betrieb;Mpp;-------
10.07.2010;17:02:08;1598;22590;2626;Mpp-Betrieb;Mpp;-------
10.07.2010;17:17:07;1467;22590;2626;Mpp-Betrieb;Mpp;-------
10.07.2010;17:32:08;1349;22590;2627;Mpp-Betrieb;Mpp;-------
10.07.2010;17:47:07;1220;22591;2627;Mpp-Betrieb;Mpp;-------
10.07.2010;18:02:08;1074;22591;2627;Mpp-Betrieb;Mpp;-------
10.07.2010;18:17:09;919;22591;2627;Mpp-Betrieb;Mpp;-------
10.07.2010;18:32:08;790;22591;2628;Mpp-Betrieb;Mpp;-------
10.07.2010;18:47:08;639;22592;2628;Mpp-Betrieb;Mpp;-------
10.07.2010;19:02:08;494;22592;2628;Mpp-Betrieb;Mpp;-------
10.07.2010;19:17:08;361;22592;2628;Mpp-Betrieb;Mpp;-------
10.07.2010;19:32:08;137;22592;2629;Mpp-Betrieb;Mpp;-------
10.07.2010;19:47:08;56;22592;2629;Mpp-Betrieb;Mpp;-------
10.07.2010;20:02:08;37;22592;2629;Mpp-Betrieb;Mpp;-------
10.07.2010;20:17:08;0;22592;2629;Mpp-Betrieb;Warten;-------
10.07.2010;20:32:07;0;22592;2629;Mpp-Betrieb;Warten;-------
11.07.2010;06:02:05;0;22592;2629;Mpp-Betrieb;Warten;-------
11.07.2010;06:17:05;26;22592;2629;Mpp-Betrieb;Mpp;-------
11.07.2010;06:32:04;44;22592;2630;Mpp-Betrieb;Mpp;-------
11.07.2010;06:47:05;61;22592;2630;Mpp-Betrieb;Mpp;-------
11.07.2010;07:02:05;88;22592;2630;Mpp-Betrieb;Mpp;-------
11.07.2010;07:17:05;128;22592;2630;Mpp-Betrieb;Mpp;-------
11.07.2010;07:32:05;219;22592;2631;Mpp-Betrieb;Mpp;-------
11.07.2010;07:47:05;304;22592;2631;Mpp-Betrieb;Mpp;-------
11.07.2010;08:02:05;421;22592;2631;Mpp-Betrieb;Mpp;-------
11.07.2010;08:17:05;532;22592;2631;Mpp-Betrieb;Mpp;-------
11.07.2010;08:32:05;714;22592;2632;Mpp-Betrieb;Mpp;-------
11.07.2010;08:47:06;881;22593;2632;Mpp-Betrieb;Mpp;-------
11.07.2010;09:02:05;1023;22593;2632;Mpp-Betrieb;Mpp;-------
11.07.2010;09:17:06;1129;22593;2632;Mpp-Betrieb;Mpp;-------
11.07.2010;09:32:05;1324;22593;2633;Mpp-Betrieb;Mpp;-------
11.07.2010;09:47:06;1447;22594;2633;Mpp-Betrieb;Mpp;-------
11.07.2010;10:02:05;1555;22594;2633;Mpp-Betrieb;Mpp;-------
11.07.2010;10:17:06;1686;22595;2633;Mpp-Betrieb;Mpp;-------
11.07.2010;10:32:05;1765;22595;2634;Mpp-Betrieb;Mpp;-------
11.07.2010;10:47:06;1840;22595;2634;Mpp-Betrieb;Mpp;-------
11.07.2010;11:02:06;1982;22596;2634;Mpp-Betrieb;Mpp;-------
11.07.2010;11:17:06;2087;22596;2634;Mpp-Betrieb;Mpp;-------
11.07.2010;11:32:06;2116;22597;2635;Mpp-Betrieb;Mpp;-------
11.07.2010;11:47:06;2154;22597;2635;Mpp-Betrieb;Mpp;-------
11.07.2010;12:02:07;2219;22598;2635;Mpp-Betrieb;Mpp;-------
11.07.2010;12:17:06;2239;22599;2635;Mpp-Betrieb;Mpp;-------
11.07.2010;12:32:07;2286;22599;2636;Mpp-Betrieb;Mpp;-------
11.07.2010;12:47:06;2287;22600;2636;Mpp-Betrieb;Mpp;-------
11.07.2010;13:02:07;2303;22600;2636;Mpp-Betrieb;Mpp;-------
11.07.2010;13:17:07;2352;22601;2636;Mpp-Betrieb;Mpp;-------
11.07.2010;13:32:07;2307;22601;2637;Mpp-Betrieb;Mpp;-------
11.07.2010;13:47:07;2278;22602;2637;Mpp-Betrieb;Mpp;-------
11.07.2010;14:02:07;2181;22603;2637;Mpp-Betrieb;Mpp;-------
