Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
11.07.2010;14:17:07;2250;22603;2637;Mpp-Betrieb;Mpp;-------
11.07.2010;14:32:07;2256;22604;2638;Mpp-Betrieb;Mpp;-------
11.07.2010;14:47:08;2234;22604;2638;Mpp-Betrieb;Mpp;-------
11.07.2010;15:02:07;2165;22605;2638;Mpp-Betrieb;Mpp;-------
11.07.2010;15:17:08;2183;22605;2638;Mpp-Betrieb;Mpp;-------
11.07.2010;15:32:08;2276;22606;2639;Mpp-Betrieb;Mpp;-------
11.07.2010;15:47:08;2231;22606;2639;Mpp-Betrieb;Mpp;-------
11.07.2010;16:02:07;986;22607;2639;Mpp-Betrieb;Mpp;-------
11.07.2010;16:17:08;1106;22607;2639;Mpp-Betrieb;Mpp;-------
11.07.2010;16:29:06;2035;22608;2640;Mpp-Betrieb;Mpp;-------
11.07.2010;16:47:08;926;22608;2640;Mpp-Betrieb;Mpp;-------
11.07.2010;17:02:08;2029;22608;2640;Mpp-Betrieb;Mpp;-------
11.07.2010;17:17:08;528;22609;2640;Mpp-Betrieb;Mpp;-------
11.07.2010;17:32:08;1091;22609;2641;Mpp-Betrieb;Mpp;-------
11.07.2010;17:47:08;379;22609;2641;Mpp-Betrieb;Mpp;-------
11.07.2010;18:02:08;433;22609;2641;Mpp-Betrieb;Mpp;-------
11.07.2010;18:17:08;405;22609;2641;Mpp-Betrieb;Mpp;-------
11.07.2010;18:32:08;273;22609;2642;Mpp-Betrieb;Mpp;-------
11.07.2010;18:47:08;203;22609;2642;Mpp-Betrieb;Mpp;-------
11.07.2010;19:02:08;149;22609;2642;Mpp-Betrieb;Mpp;-------
11.07.2010;19:17:07;88;22610;2642;Mpp-Betrieb;Mpp;-------
11.07.2010;19:32:08;45;22610;2643;Mpp-Betrieb;Mpp;-------
11.07.2010;19:47:07;45;22610;2643;Mpp-Betrieb;Mpp;-------
11.07.2010;20:02:08;104;22610;2643;Mpp-Betrieb;Mpp;-------
11.07.2010;20:17:07;93;22610;2643;Mpp-Betrieb;Mpp;-------
11.07.2010;20:32:08;43;22610;2644;Mpp-Betrieb;Mpp;-------
11.07.2010;20:47:07;19;22610;2644;Mpp-Betrieb;Mpp;-------
11.07.2010;21:02:08;0;22610;2644;Mpp-Betrieb;Warten;-------
11.07.2010;21:17:08;0;22610;2644;Mpp-Betrieb;Warten;-------
11.07.2010;21:32:08;0;22610;2644;Mpp-Betrieb;Warten;-------
12.07.2010;06:02:05;0;22610;2644;Mpp-Betrieb;Warten;-------
12.07.2010;06:17:04;78;22610;2644;Mpp-Betrieb;Mpp;-------
12.07.2010;06:32:05;92;22610;2645;Mpp-Betrieb;Mpp;-------
12.07.2010;06:47:05;87;22610;2645;Mpp-Betrieb;Mpp;-------
12.07.2010;07:02:05;103;22610;2645;Mpp-Betrieb;Mpp;-------
12.07.2010;07:17:05;81;22610;2645;Mpp-Betrieb;Mpp;-------
12.07.2010;07:32:05;156;22610;2646;Mpp-Betrieb;Mpp;-------
12.07.2010;07:47:05;269;22610;2646;Mpp-Betrieb;Mpp;-------
12.07.2010;08:02:05;403;22610;2646;Mpp-Betrieb;Mpp;-------
12.07.2010;08:17:05;549;22610;2646;Mpp-Betrieb;Mpp;-------
12.07.2010;08:32:05;697;22610;2647;Mpp-Betrieb;Mpp;-------
12.07.2010;08:47:05;856;22610;2647;Mpp-Betrieb;Mpp;-------
12.07.2010;09:02:06;939;22611;2647;Mpp-Betrieb;Mpp;-------
12.07.2010;09:17:05;1171;22611;2647;Mpp-Betrieb;Mpp;-------
12.07.2010;09:32:06;1314;22611;2648;Mpp-Betrieb;Mpp;-------
12.07.2010;09:47:05;1469;22611;2648;Mpp-Betrieb;Mpp;-------
12.07.2010;10:02:06;1599;22612;2648;Mpp-Betrieb;Mpp;-------
12.07.2010;10:17:05;1713;22612;2648;Mpp-Betrieb;Mpp;-------
12.07.2010;10:32:06;1816;22613;2649;Mpp-Betrieb;Mpp;-------
12.07.2010;10:47:06;1934;22613;2649;Mpp-Betrieb;Mpp;-------
12.07.2010;11:02:06;1888;22614;2649;Mpp-Betrieb;Mpp;-------
12.07.2010;11:17:06;2040;22614;2649;Mpp-Betrieb;Mpp;-------
12.07.2010;11:32:06;2117;22615;2650;Mpp-Betrieb;Mpp;-------
12.07.2010;11:47:07;2162;22615;2650;Mpp-Betrieb;Mpp;-------
12.07.2010;12:02:06;2182;22616;2650;Mpp-Betrieb;Mpp;-------
12.07.2010;12:17:07;1874;22616;2650;Mpp-Betrieb;Mpp;-------
12.07.2010;12:32:06;2101;22617;2651;Mpp-Betrieb;Mpp;-------
12.07.2010;12:47:07;2036;22617;2651;Mpp-Betrieb;Mpp;-------
12.07.2010;13:02:06;2282;22618;2651;Mpp-Betrieb;Mpp;-------
12.07.2010;13:17:07;2353;22618;2651;Mpp-Betrieb;Mpp;-------
12.07.2010;13:32:06;2403;22619;2652;Mpp-Betrieb;Mpp;-------
12.07.2010;13:47:07;2361;22620;2652;Mpp-Betrieb;Mpp;-------
12.07.2010;14:02:08;2396;22620;2652;Mpp-Betrieb;Mpp;-------
12.07.2010;14:17:07;2263;22621;2652;Mpp-Betrieb;Mpp;-------
12.07.2010;14:32:08;2309;22621;2653;Mpp-Betrieb;Mpp;-------
12.07.2010;14:47:07;2268;22622;2653;Mpp-Betrieb;Mpp;-------
12.07.2010;15:02:08;2190;22623;2653;Mpp-Betrieb;Mpp;-------
12.07.2010;15:17:07;2118;22623;2653;Mpp-Betrieb;Mpp;-------
12.07.2010;15:32:08;2053;22624;2654;Mpp-Betrieb;Mpp;-------
12.07.2010;15:47:07;1967;22624;2654;Mpp-Betrieb;Mpp;-------
12.07.2010;16:02:08;2013;22625;2654;Mpp-Betrieb;Mpp;-------
12.07.2010;16:17:07;1926;22625;2654;Mpp-Betrieb;Mpp;-------
12.07.2010;16:32:08;1832;22626;2655;Mpp-Betrieb;Mpp;-------
12.07.2010;16:47:07;1765;22626;2655;Mpp-Betrieb;Mpp;-------
12.07.2010;17:02:08;1625;22626;2655;Mpp-Betrieb;Mpp;-------
12.07.2010;17:17:09;1529;22627;2655;Mpp-Betrieb;Mpp;-------
12.07.2010;17:32:08;1302;22627;2656;Mpp-Betrieb;Mpp;-------
12.07.2010;17:47:09;1335;22628;2656;Mpp-Betrieb;Mpp;-------
12.07.2010;18:02:08;1123;22628;2656;Mpp-Betrieb;Mpp;-------
12.07.2010;18:17:08;508;22628;2656;Mpp-Betrieb;Mpp;-------
12.07.2010;18:32:08;414;22628;2657;Mpp-Betrieb;Mpp;-------
12.07.2010;18:47:08;294;22628;2657;Mpp-Betrieb;Mpp;-------
12.07.2010;19:02:08;476;22628;2657;Mpp-Betrieb;Mpp;-------
12.07.2010;19:17:08;131;22628;2657;Mpp-Betrieb;Mpp;-------
12.07.2010;19:32:08;0;22628;2658;Mpp-Betrieb;Warten;-------
12.07.2010;19:47:08;0;22628;2658;Mpp-Betrieb;Warten;-------
13.07.2010;06:02:05;0;22628;2658;Mpp-Betrieb;Warten;-------
13.07.2010;06:17:05;0;22628;2658;Mpp-Betrieb;Warten;-------
13.07.2010;06:32:05;32;22628;2658;Mpp-Betrieb;Mpp;-------
13.07.2010;06:47:05;108;22628;2658;Mpp-Betrieb;Mpp;-------
13.07.2010;07:02:05;74;22628;2658;Mpp-Betrieb;Mpp;-------
13.07.2010;07:17:05;192;22628;2658;Mpp-Betrieb;Mpp;-------
13.07.2010;07:32:04;155;22629;2659;Mpp-Betrieb;Mpp;-------
13.07.2010;07:47:05;423;22629;2659;Mpp-Betrieb;Mpp;-------
13.07.2010;08:02:05;246;22629;2659;Mpp-Betrieb;Mpp;-------
13.07.2010;08:17:05;570;22629;2659;Mpp-Betrieb;Mpp;-------
13.07.2010;08:32:05;761;22629;2660;Mpp-Betrieb;Mpp;-------
13.07.2010;08:47:05;825;22629;2660;Mpp-Betrieb;Mpp;-------
13.07.2010;09:02:05;658;22629;2660;Mpp-Betrieb;Mpp;-------
13.07.2010;09:17:05;805;22629;2660;Mpp-Betrieb;Mpp;-------
13.07.2010;09:32:06;1357;22630;2661;Mpp-Betrieb;Mpp;-------
13.07.2010;09:47:05;1532;22630;2661;Mpp-Betrieb;Mpp;-------
13.07.2010;10:02:06;1250;22630;2661;Mpp-Betrieb;Mpp;-------
13.07.2010;10:17:05;1908;22631;2661;Mpp-Betrieb;Mpp;-------
13.07.2010;10:32:06;1711;22631;2662;Mpp-Betrieb;Mpp;-------
13.07.2010;10:47:06;1401;22632;2662;Mpp-Betrieb;Mpp;-------
13.07.2010;11:02:06;1088;22632;2662;Mpp-Betrieb;Mpp;-------
13.07.2010;11:17:06;1749;22632;2662;Mpp-Betrieb;Mpp;-------
13.07.2010;11:32:06;1370;22633;2663;Mpp-Betrieb;Mpp;-------
13.07.2010;11:47:06;2310;22633;2663;Mpp-Betrieb;Mpp;-------
13.07.2010;12:02:06;2338;22634;2663;Mpp-Betrieb;Mpp;-------
13.07.2010;12:17:07;2399;22634;2663;Mpp-Betrieb;Mpp;-------
13.07.2010;12:32:06;2425;22635;2664;Mpp-Betrieb;Mpp;-------
13.07.2010;12:47:07;2636;22636;2664;Mpp-Betrieb;Mpp;-------
13.07.2010;13:02:06;2554;22636;2664;Mpp-Betrieb;Mpp;-------
13.07.2010;13:17:07;2061;22637;2664;Mpp-Betrieb;Mpp;-------
13.07.2010;13:32:07;2159;22637;2665;Mpp-Betrieb;Mpp;-------
13.07.2010;13:47:07;1605;22638;2665;Mpp-Betrieb;Mpp;-------
13.07.2010;14:02:07;2327;22639;2665;Mpp-Betrieb;Mpp;-------
13.07.2010;14:17:07;2220;22639;2665;Mpp-Betrieb;Mpp;-------
13.07.2010;14:32:07;2274;22640;2666;Mpp-Betrieb;Mpp;-------
13.07.2010;14:47:07;2143;22640;2666;Mpp-Betrieb;Mpp;-------
13.07.2010;15:02:08;2535;22641;2666;Mpp-Betrieb;Mpp;-------
13.07.2010;15:17:07;2419;22641;2666;Mpp-Betrieb;Mpp;-------
13.07.2010;15:32:08;2250;22642;2667;Mpp-Betrieb;Mpp;-------
13.07.2010;15:47:07;1806;22642;2667;Mpp-Betrieb;Mpp;-------
13.07.2010;16:02:08;1981;22643;2667;Mpp-Betrieb;Mpp;-------
13.07.2010;16:17:07;718;22643;2667;Mpp-Betrieb;Mpp;-------
13.07.2010;16:32:08;1824;22643;2668;Mpp-Betrieb;Mpp;-------
13.07.2010;16:47:08;944;22644;2668;Mpp-Betrieb;Mpp;-------
13.07.2010;17:02:08;1452;22644;2668;Mpp-Betrieb;Mpp;-------
13.07.2010;17:17:08;1503;22645;2668;Mpp-Betrieb;Mpp;-------
13.07.2010;17:32:08;1438;22645;2669;Mpp-Betrieb;Mpp;-------
13.07.2010;17:47:08;487;22645;2669;Mpp-Betrieb;Mpp;-------
13.07.2010;18:02:08;1160;22645;2669;Mpp-Betrieb;Mpp;-------
13.07.2010;18:17:08;960;22646;2669;Mpp-Betrieb;Mpp;-------
13.07.2010;18:32:08;1053;22646;2670;Mpp-Betrieb;Mpp;-------
13.07.2010;18:47:08;733;22646;2670;Mpp-Betrieb;Mpp;-------
13.07.2010;19:02:08;532;22646;2670;Mpp-Betrieb;Mpp;-------
13.07.2010;19:17:08;399;22646;2670;Mpp-Betrieb;Mpp;-------
13.07.2010;19:32:08;261;22646;2671;Mpp-Betrieb;Mpp;-------
13.07.2010;19:47:08;182;22646;2671;Mpp-Betrieb;Mpp;-------
13.07.2010;20:02:08;115;22647;2671;Mpp-Betrieb;Mpp;-------
13.07.2010;20:17:08;75;22647;2671;Mpp-Betrieb;Mpp;-------
13.07.2010;20:32:07;46;22647;2672;Mpp-Betrieb;Mpp;-------
13.07.2010;20:47:08;13;22647;2672;Mpp-Betrieb;Mpp;-------
13.07.2010;21:02:07;0;22647;2672;Mpp-Betrieb;Warten;-------
13.07.2010;21:17:08;0;22647;2672;Mpp-Betrieb;Warten;-------
14.07.2010;06:02:05;0;22647;2672;Mpp-Betrieb;Warten;-------
14.07.2010;06:17:05;0;22647;2672;Mpp-Betrieb;Warten;-------
14.07.2010;06:32:05;32;22647;2672;Mpp-Betrieb;Mpp;-------
14.07.2010;06:47:04;67;22647;2672;Mpp-Betrieb;Mpp;-------
14.07.2010;07:02:05;97;22647;2673;Mpp-Betrieb;Mpp;-------
14.07.2010;07:17:05;135;22647;2673;Mpp-Betrieb;Mpp;-------
14.07.2010;07:32:05;216;22647;2673;Mpp-Betrieb;Mpp;-------
14.07.2010;07:47:05;296;22647;2673;Mpp-Betrieb;Mpp;-------
14.07.2010;08:02:05;508;22647;2674;Mpp-Betrieb;Mpp;-------
14.07.2010;08:17:05;613;22647;2674;Mpp-Betrieb;Mpp;-------
14.07.2010;08:32:05;552;22647;2674;Mpp-Betrieb;Mpp;-------
14.07.2010;08:47:05;535;22647;2674;Mpp-Betrieb;Mpp;-------
14.07.2010;09:02:05;951;22647;2675;Mpp-Betrieb;Mpp;-------
14.07.2010;09:17:05;951;22648;2675;Mpp-Betrieb;Mpp;-------
14.07.2010;09:32:06;1259;22648;2675;Mpp-Betrieb;Mpp;-------
14.07.2010;09:47:05;1397;22648;2675;Mpp-Betrieb;Mpp;-------
14.07.2010;10:02:06;1542;22649;2676;Mpp-Betrieb;Mpp;-------
14.07.2010;10:17:05;1680;22649;2676;Mpp-Betrieb;Mpp;-------
14.07.2010;10:32:06;1759;22649;2676;Mpp-Betrieb;Mpp;-------
14.07.2010;10:47:05;2022;22650;2676;Mpp-Betrieb;Mpp;-------
14.07.2010;11:02:06;1331;22650;2677;Mpp-Betrieb;Mpp;-------
14.07.2010;11:17:05;961;22651;2677;Mpp-Betrieb;Mpp;-------
14.07.2010;11:32:06;2059;22651;2677;Mpp-Betrieb;Mpp;-------
14.07.2010;11:47:07;1994;22652;2677;Mpp-Betrieb;Mpp;-------
14.07.2010;12:02:06;2166;22652;2678;Mpp-Betrieb;Mpp;-------
14.07.2010;12:17:07;1155;22652;2678;Mpp-Betrieb;Mpp;-------
14.07.2010;12:32:06;2077;22653;2678;Mpp-Betrieb;Mpp;-------
14.07.2010;12:47:07;1310;22653;2678;Mpp-Betrieb;Mpp;-------
14.07.2010;13:02:06;2520;22654;2679;Mpp-Betrieb;Mpp;-------
14.07.2010;13:17:07;2454;22654;2679;Mpp-Betrieb;Mpp;-------
14.07.2010;13:32:06;2382;22655;2679;Mpp-Betrieb;Mpp;-------
14.07.2010;13:47:07;2416;22656;2679;Mpp-Betrieb;Mpp;-------
14.07.2010;14:02:07;2412;22656;2680;Mpp-Betrieb;Mpp;-------
14.07.2010;14:17:07;2430;22657;2680;Mpp-Betrieb;Mpp;-------
14.07.2010;14:32:07;2386;22657;2680;Mpp-Betrieb;Mpp;-------
14.07.2010;14:47:07;2331;22658;2680;Mpp-Betrieb;Mpp;-------
14.07.2010;15:02:08;2257;22659;2681;Mpp-Betrieb;Mpp;-------
14.07.2010;15:17:07;1637;22659;2681;Mpp-Betrieb;Mpp;-------
14.07.2010;15:32:08;2166;22660;2681;Mpp-Betrieb;Mpp;-------
14.07.2010;15:47:07;2110;22660;2681;Mpp-Betrieb;Mpp;-------
14.07.2010;16:02:08;2023;22661;2682;Mpp-Betrieb;Mpp;-------
14.07.2010;16:17:07;1920;22661;2682;Mpp-Betrieb;Mpp;-------
14.07.2010;16:32:08;1843;22662;2682;Mpp-Betrieb;Mpp;-------
14.07.2010;16:47:07;1750;22662;2682;Mpp-Betrieb;Mpp;-------
14.07.2010;17:02:08;1639;22663;2683;Mpp-Betrieb;Mpp;-------
14.07.2010;17:17:08;1511;22663;2683;Mpp-Betrieb;Mpp;-------
14.07.2010;17:32:08;1381;22663;2683;Mpp-Betrieb;Mpp;-------
14.07.2010;17:47:08;1257;22664;2683;Mpp-Betrieb;Mpp;-------
14.07.2010;18:02:08;1105;22664;2684;Mpp-Betrieb;Mpp;-------
14.07.2010;18:17:08;964;22664;2684;Mpp-Betrieb;Mpp;-------
14.07.2010;18:32:08;813;22664;2684;Mpp-Betrieb;Mpp;-------
14.07.2010;18:47:08;657;22665;2684;Mpp-Betrieb;Mpp;-------
14.07.2010;19:02:08;504;22665;2685;Mpp-Betrieb;Mpp;-------
14.07.2010;19:17:08;374;22665;2685;Mpp-Betrieb;Mpp;-------
14.07.2010;19:32:08;171;22665;2685;Mpp-Betrieb;Mpp;-------
14.07.2010;19:47:08;73;22665;2685;Mpp-Betrieb;Mpp;-------
14.07.2010;20:02:08;0;22665;2686;Mpp-Betrieb;Warten;-------
14.07.2010;20:17:08;0;22665;2686;Mpp-Betrieb;Warten;-------
14.07.2010;20:32:08;0;22665;2686;Mpp-Betrieb;Warten;-------
15.07.2010;06:17:05;0;22665;2686;Mpp-Betrieb;Warten;-------
15.07.2010;07:02:05;31;22665;2686;Mpp-Betrieb;Mpp;-------
15.07.2010;07:17:04;30;22665;2686;Mpp-Betrieb;Mpp;-------
15.07.2010;07:32:05;0;22665;2686;Mpp-Betrieb;Warten;-------
15.07.2010;07:47:05;37;22665;2686;Mpp-Betrieb;Mpp;-------
15.07.2010;08:02:05;26;22665;2686;Mpp-Betrieb;Mpp;-------
15.07.2010;08:17:05;71;22665;2687;Mpp-Betrieb;Mpp;-------
15.07.2010;08:32:05;13;22665;2687;Mpp-Betrieb;Mpp;-------
15.07.2010;08:47:05;137;22665;2687;Mpp-Betrieb;Mpp;-------
15.07.2010;09:02:05;213;22665;2687;Mpp-Betrieb;Mpp;-------
15.07.2010;09:17:05;258;22665;2688;Mpp-Betrieb;Mpp;-------
15.07.2010;09:32:05;238;22665;2688;Mpp-Betrieb;Mpp;-------
15.07.2010;09:47:05;211;22665;2688;Mpp-Betrieb;Mpp;-------
15.07.2010;10:02:05;376;22665;2688;Mpp-Betrieb;Mpp;-------
15.07.2010;10:17:05;646;22665;2689;Mpp-Betrieb;Mpp;-------
15.07.2010;10:32:06;842;22666;2689;Mpp-Betrieb;Mpp;-------
15.07.2010;10:47:05;679;22666;2689;Mpp-Betrieb;Mpp;-------
15.07.2010;11:02:06;724;22666;2689;Mpp-Betrieb;Mpp;-------
15.07.2010;11:17:05;836;22666;2690;Mpp-Betrieb;Mpp;-------
15.07.2010;11:32:06;1352;22666;2690;Mpp-Betrieb;Mpp;-------
15.07.2010;11:47:05;1434;22667;2690;Mpp-Betrieb;Mpp;-------
15.07.2010;12:02:06;2434;22667;2690;Mpp-Betrieb;Mpp;-------
15.07.2010;12:17:05;1923;22668;2691;Mpp-Betrieb;Mpp;-------
15.07.2010;12:32:06;2292;22668;2691;Mpp-Betrieb;Mpp;-------
15.07.2010;12:47:06;2243;22669;2691;Mpp-Betrieb;Mpp;-------
15.07.2010;13:02:06;2802;22670;2691;Mpp-Betrieb;Mpp;-------
15.07.2010;13:17:07;2557;22670;2692;Mpp-Betrieb;Mpp;-------
15.07.2010;13:32:06;2563;22671;2692;Mpp-Betrieb;Mpp;-------
15.07.2010;13:47:07;2555;22671;2692;Mpp-Betrieb;Mpp;-------
15.07.2010;14:02:06;927;22672;2692;Mpp-Betrieb;Mpp;-------
15.07.2010;14:17:07;2875;22672;2693;Mpp-Betrieb;Mpp;-------
15.07.2010;14:32:06;2555;22673;2693;Mpp-Betrieb;Mpp;-------
15.07.2010;14:47:07;2464;22674;2693;Mpp-Betrieb;Mpp;-------
15.07.2010;15:02:07;2523;22674;2693;Mpp-Betrieb;Mpp;-------
15.07.2010;15:17:07;2747;22675;2694;Mpp-Betrieb;Mpp;-------
15.07.2010;15:32:06;739;22675;2694;Mpp-Betrieb;Mpp;-------
15.07.2010;15:47:07;971;22676;2694;Mpp-Betrieb;Mpp;-------
15.07.2010;16:02:07;697;22676;2694;Mpp-Betrieb;Mpp;-------
15.07.2010;16:17:07;750;22676;2695;Mpp-Betrieb;Mpp;-------
15.07.2010;16:32:07;562;22676;2695;Mpp-Betrieb;Mpp;-------
15.07.2010;16:47:07;561;22677;2695;Mpp-Betrieb;Mpp;-------
15.07.2010;17:02:07;936;22677;2695;Mpp-Betrieb;Mpp;-------
15.07.2010;17:17:07;1869;22677;2696;Mpp-Betrieb;Mpp;-------
15.07.2010;17:32:07;677;22677;2696;Mpp-Betrieb;Mpp;-------
15.07.2010;17:47:07;565;22678;2696;Mpp-Betrieb;Mpp;-------
15.07.2010;18:02:07;464;22678;2696;Mpp-Betrieb;Mpp;-------
15.07.2010;18:17:07;418;22678;2697;Mpp-Betrieb;Mpp;-------
15.07.2010;18:32:07;872;22678;2697;Mpp-Betrieb;Mpp;-------
15.07.2010;18:47:08;683;22678;2697;Mpp-Betrieb;Mpp;-------
15.07.2010;19:02:07;521;22678;2697;Mpp-Betrieb;Mpp;-------
15.07.2010;19:17:08;380;22679;2698;Mpp-Betrieb;Mpp;-------
15.07.2010;19:32:07;138;22679;2698;Mpp-Betrieb;Mpp;-------
15.07.2010;19:47:08;156;22679;2698;Mpp-Betrieb;Mpp;-------
15.07.2010;20:02:07;90;22679;2698;Mpp-Betrieb;Mpp;-------
15.07.2010;20:17:07;51;22679;2699;Mpp-Betrieb;Mpp;-------
15.07.2010;20:32:07;14;22679;2699;Mpp-Betrieb;Mpp;-------
15.07.2010;20:47:07;9;22679;2699;Mpp-Betrieb;Mpp;-------
15.07.2010;21:02:07;0;22679;2699;Mpp-Betrieb;Warten;-------
15.07.2010;21:17:07;0;22679;2699;Mpp-Betrieb;Warten;-------
16.07.2010;06:02:04;0;22679;2699;Mpp-Betrieb;Warten;-------
16.07.2010;06:17:05;20;22679;2699;Mpp-Betrieb;Mpp;-------
16.07.2010;06:32:05;53;22679;2700;Mpp-Betrieb;Mpp;-------
16.07.2010;06:47:05;79;22679;2700;Mpp-Betrieb;Mpp;-------
16.07.2010;07:02:05;98;22679;2700;Mpp-Betrieb;Mpp;-------
16.07.2010;07:17:05;143;22679;2700;Mpp-Betrieb;Mpp;-------
16.07.2010;07:32:05;231;22679;2701;Mpp-Betrieb;Mpp;-------
16.07.2010;07:47:05;279;22679;2701;Mpp-Betrieb;Mpp;-------
16.07.2010;08:02:05;364;22679;2701;Mpp-Betrieb;Mpp;-------
16.07.2010;08:17:05;443;22679;2701;Mpp-Betrieb;Mpp;-------
16.07.2010;08:32:05;942;22679;2702;Mpp-Betrieb;Mpp;-------
16.07.2010;08:47:05;917;22680;2702;Mpp-Betrieb;Mpp;-------
16.07.2010;09:02:05;974;22680;2702;Mpp-Betrieb;Mpp;-------
16.07.2010;09:17:06;1133;22680;2702;Mpp-Betrieb;Mpp;-------
16.07.2010;09:32:05;1268;22680;2703;Mpp-Betrieb;Mpp;-------
16.07.2010;09:47:06;1444;22681;2703;Mpp-Betrieb;Mpp;-------
16.07.2010;10:02:05;1565;22681;2703;Mpp-Betrieb;Mpp;-------
16.07.2010;10:17:06;1679;22681;2703;Mpp-Betrieb;Mpp;-------
16.07.2010;10:32:06;1778;22682;2704;Mpp-Betrieb;Mpp;-------
16.07.2010;10:47:06;1903;22682;2704;Mpp-Betrieb;Mpp;-------
16.07.2010;11:02:06;1989;22683;2704;Mpp-Betrieb;Mpp;-------
16.07.2010;11:17:06;2078;22683;2704;Mpp-Betrieb;Mpp;-------
16.07.2010;11:32:06;2153;22684;2705;Mpp-Betrieb;Mpp;-------
16.07.2010;11:47:06;2216;22684;2705;Mpp-Betrieb;Mpp;-------
16.07.2010;12:02:07;2262;22685;2705;Mpp-Betrieb;Mpp;-------
16.07.2010;12:17:06;2311;22686;2705;Mpp-Betrieb;Mpp;-------
16.07.2010;12:32:07;2304;22686;2706;Mpp-Betrieb;Mpp;-------
16.07.2010;12:47:06;2302;22687;2706;Mpp-Betrieb;Mpp;-------
16.07.2010;13:02:07;2365;22687;2706;Mpp-Betrieb;Mpp;-------
16.07.2010;13:17:06;2397;22688;2706;Mpp-Betrieb;Mpp;-------
16.07.2010;13:32:07;2372;22688;2707;Mpp-Betrieb;Mpp;-------
16.07.2010;13:47:07;2357;22689;2707;Mpp-Betrieb;Mpp;-------
16.07.2010;14:02:07;2392;22690;2707;Mpp-Betrieb;Mpp;-------
16.07.2010;14:17:08;2331;22690;2707;Mpp-Betrieb;Mpp;-------
16.07.2010;14:32:07;2340;22691;2708;Mpp-Betrieb;Mpp;-------
16.07.2010;14:47:08;2330;22691;2708;Mpp-Betrieb;Mpp;-------
16.07.2010;15:02:07;2230;22692;2708;Mpp-Betrieb;Mpp;-------
16.07.2010;15:17:08;2210;22693;2708;Mpp-Betrieb;Mpp;-------
16.07.2010;15:32:07;2164;22693;2709;Mpp-Betrieb;Mpp;-------
16.07.2010;15:47:08;2102;22694;2709;Mpp-Betrieb;Mpp;-------
16.07.2010;16:02:07;2072;22694;2709;Mpp-Betrieb;Mpp;-------
16.07.2010;16:17:08;1959;22695;2709;Mpp-Betrieb;Mpp;-------
16.07.2010;16:32:08;1877;22695;2710;Mpp-Betrieb;Mpp;-------
16.07.2010;16:47:08;1762;22696;2710;Mpp-Betrieb;Mpp;-------
16.07.2010;17:02:08;1663;22696;2710;Mpp-Betrieb;Mpp;-------
16.07.2010;17:17:08;1553;22696;2710;Mpp-Betrieb;Mpp;-------
16.07.2010;19:32:08;112;22698;2713;Mpp-Betrieb;Mpp;-------
20.07.2010;12:47:06;2413;22755;2758;Mpp-Betrieb;Mpp;-------
20.07.2010;13:02:07;2470;22756;2759;Mpp-Betrieb;Mpp;-------
20.07.2010;13:32:07;2515;22757;2759;Mpp-Betrieb;Mpp;-------
20.07.2010;13:47:07;2478;22757;2759;Mpp-Betrieb;Mpp;-------
20.07.2010;14:02:07;2458;22758;2760;Mpp-Betrieb;Mpp;-------
20.07.2010;14:17:08;2445;22759;2760;Mpp-Betrieb;Mpp;-------
20.07.2010;14:32:07;2406;22759;2760;Mpp-Betrieb;Mpp;-------
20.07.2010;14:47:08;2356;22760;2760;Mpp-Betrieb;Mpp;-------
20.07.2010;15:02:07;2301;22760;2761;Mpp-Betrieb;Mpp;-------
20.07.2010;15:17:08;2239;22761;2761;Mpp-Betrieb;Mpp;-------
20.07.2010;15:32:08;2244;22762;2761;Mpp-Betrieb;Mpp;-------
20.07.2010;15:47:08;2161;22762;2761;Mpp-Betrieb;Mpp;-------
20.07.2010;16:02:08;2071;22763;2762;Mpp-Betrieb;Mpp;-------
20.07.2010;16:17:08;2011;22763;2762;Mpp-Betrieb;Mpp;-------
20.07.2010;16:32:08;1920;22764;2762;Mpp-Betrieb;Mpp;-------
20.07.2010;16:47:08;1824;22764;2762;Mpp-Betrieb;Mpp;-------
20.07.2010;17:02:08;1701;22765;2763;Mpp-Betrieb;Mpp;-------
20.07.2010;17:18:06;1600;22765;2763;Mpp-Betrieb;Mpp;-------
20.07.2010;17:32:08;1464;22765;2763;Mpp-Betrieb;Mpp;-------
20.07.2010;17:47:09;1329;22766;2763;Mpp-Betrieb;Mpp;-------
20.07.2010;18:02:08;1180;22766;2764;Mpp-Betrieb;Mpp;-------
20.07.2010;18:17:09;1013;22766;2764;Mpp-Betrieb;Mpp;-------
20.07.2010;18:32:09;853;22766;2764;Mpp-Betrieb;Mpp;-------
20.07.2010;18:47:09;701;22767;2764;Mpp-Betrieb;Mpp;-------
20.07.2010;19:02:09;537;22767;2765;Mpp-Betrieb;Mpp;-------
20.07.2010;19:17:08;383;22767;2765;Mpp-Betrieb;Mpp;-------
20.07.2010;19:32:09;220;22767;2765;Mpp-Betrieb;Mpp;-------
20.07.2010;19:47:08;128;22767;2765;Mpp-Betrieb;Mpp;-------
20.07.2010;20:02:09;58;22767;2766;Mpp-Betrieb;Mpp;-------
20.07.2010;20:17:08;27;22767;2766;Mpp-Betrieb;Mpp;-------
20.07.2010;20:32:09;0;22767;2766;Mpp-Betrieb;Warten;-------
20.07.2010;20:47:08;0;22767;2766;Mpp-Betrieb;Warten;-------
20.07.2010;21:02:09;0;22767;2766;Mpp-Betrieb;Warten;-------
21.07.2010;06:02:05;0;22767;2766;Mpp-Betrieb;Warten;-------
21.07.2010;06:17:05;0;22767;2766;Mpp-Betrieb;Warten;-------
21.07.2010;06:32:05;20;22767;2766;Mpp-Betrieb;Mpp;-------
21.07.2010;06:47:04;32;22767;2766;Mpp-Betrieb;Mpp;-------
21.07.2010;07:02:05;62;22767;2767;Mpp-Betrieb;Mpp;-------
21.07.2010;07:17:05;83;22767;2767;Mpp-Betrieb;Mpp;-------
21.07.2010;07:32:05;146;22767;2767;Mpp-Betrieb;Mpp;-------
21.07.2010;07:47:05;238;22767;2767;Mpp-Betrieb;Mpp;-------
21.07.2010;08:02:05;362;22767;2768;Mpp-Betrieb;Mpp;-------
21.07.2010;08:17:05;517;22767;2768;Mpp-Betrieb;Mpp;-------
21.07.2010;08:32:05;742;22768;2768;Mpp-Betrieb;Mpp;-------
21.07.2010;08:47:05;226;22768;2768;Mpp-Betrieb;Mpp;-------
21.07.2010;09:02:06;830;22768;2769;Mpp-Betrieb;Mpp;-------
21.07.2010;09:17:05;644;22768;2769;Mpp-Betrieb;Mpp;-------
21.07.2010;09:32:05;398;22768;2769;Mpp-Betrieb;Mpp;-------
21.07.2010;09:47:05;924;22768;2769;Mpp-Betrieb;Mpp;-------
21.07.2010;10:02:06;1344;22768;2770;Mpp-Betrieb;Mpp;-------
21.07.2010;10:17:05;911;22769;2770;Mpp-Betrieb;Mpp;-------
21.07.2010;10:32:06;2272;22769;2770;Mpp-Betrieb;Mpp;-------
21.07.2010;10:47:05;666;22769;2770;Mpp-Betrieb;Mpp;-------
21.07.2010;11:02:06;826;22769;2771;Mpp-Betrieb;Mpp;-------
21.07.2010;11:17:05;953;22770;2771;Mpp-Betrieb;Mpp;-------
21.07.2010;11:32:06;1086;22770;2771;Mpp-Betrieb;Mpp;-------
21.07.2010;11:47:06;2714;22771;2771;Mpp-Betrieb;Mpp;-------
21.07.2010;12:02:06;2610;22771;2772;Mpp-Betrieb;Mpp;-------
21.07.2010;12:17:06;2454;22772;2772;Mpp-Betrieb;Mpp;-------
21.07.2010;13:17:07;2345;22774;2773;Mpp-Betrieb;Mpp;-------
21.07.2010;13:32:06;2402;22775;2773;Mpp-Betrieb;Mpp;-------
21.07.2010;13:47:07;2381;22775;2773;Mpp-Betrieb;Mpp;-------
21.07.2010;14:02:06;2369;22776;2774;Mpp-Betrieb;Mpp;-------
21.07.2010;14:17:07;2343;22777;2774;Mpp-Betrieb;Mpp;-------
21.07.2010;14:32:07;2277;22777;2774;Mpp-Betrieb;Mpp;-------
21.07.2010;14:47:07;2246;22778;2774;Mpp-Betrieb;Mpp;-------
21.07.2010;15:02:08;2244;22778;2775;Mpp-Betrieb;Mpp;-------
21.07.2010;15:17:07;2171;22779;2775;Mpp-Betrieb;Mpp;-------
21.07.2010;15:32:08;2111;22779;2775;Mpp-Betrieb;Mpp;-------
21.07.2010;15:47:07;2070;22780;2775;Mpp-Betrieb;Mpp;-------
21.07.2010;16:02:08;1962;22780;2776;Mpp-Betrieb;Mpp;-------
21.07.2010;16:17:07;1850;22781;2776;Mpp-Betrieb;Mpp;-------
21.07.2010;16:32:08;1810;22781;2776;Mpp-Betrieb;Mpp;-------
21.07.2010;16:47:07;1746;22782;2776;Mpp-Betrieb;Mpp;-------
21.07.2010;17:02:08;1572;22782;2777;Mpp-Betrieb;Mpp;-------
21.07.2010;17:17:07;1454;22783;2777;Mpp-Betrieb;Mpp;-------
21.07.2010;17:32:08;1321;22783;2777;Mpp-Betrieb;Mpp;-------
21.07.2010;17:47:07;1199;22783;2777;Mpp-Betrieb;Mpp;-------
21.07.2010;18:02:08;1053;22783;2778;Mpp-Betrieb;Mpp;-------
21.07.2010;18:17:09;893;22784;2778;Mpp-Betrieb;Mpp;-------
21.07.2010;18:32:08;244;22784;2778;Mpp-Betrieb;Mpp;-------
21.07.2010;18:47:09;628;22784;2778;Mpp-Betrieb;Mpp;-------
21.07.2010;19:02:08;471;22784;2779;Mpp-Betrieb;Mpp;-------
21.07.2010;19:17:08;73;22784;2779;Mpp-Betrieb;Mpp;-------
21.07.2010;19:32:07;32;22784;2779;Mpp-Betrieb;Mpp;-------
21.07.2010;19:47:08;86;22784;2779;Mpp-Betrieb;Mpp;-------
21.07.2010;20:02:07;123;22784;2780;Mpp-Betrieb;Mpp;-------
21.07.2010;20:17:08;64;22784;2780;Mpp-Betrieb;Mpp;-------
21.07.2010;20:32:07;0;22784;2780;Mpp-Betrieb;Warten;-------
21.07.2010;20:47:08;0;22784;2780;Mpp-Betrieb;Warten;-------
22.07.2010;06:02:05;0;22784;2780;Mpp-Betrieb;Warten;-------
22.07.2010;06:17:04;0;22784;2780;Mpp-Betrieb;Warten;-------
22.07.2010;06:32:05;26;22784;2780;Mpp-Betrieb;Mpp;-------
22.07.2010;06:47:05;54;22784;2780;Mpp-Betrieb;Mpp;-------
22.07.2010;07:02:05;77;22784;2781;Mpp-Betrieb;Mpp;-------
22.07.2010;07:17:05;108;22784;2781;Mpp-Betrieb;Mpp;-------
22.07.2010;07:32:04;178;22784;2781;Mpp-Betrieb;Mpp;-------
22.07.2010;07:47:05;278;22784;2781;Mpp-Betrieb;Mpp;-------
22.07.2010;08:02:05;442;22785;2782;Mpp-Betrieb;Mpp;-------
22.07.2010;08:17:05;391;22785;2782;Mpp-Betrieb;Mpp;-------
22.07.2010;08:32:05;648;22785;2782;Mpp-Betrieb;Mpp;-------
22.07.2010;08:47:05;330;22785;2782;Mpp-Betrieb;Mpp;-------
22.07.2010;09:02:05;536;22785;2783;Mpp-Betrieb;Mpp;-------
22.07.2010;09:17:05;819;22785;2783;Mpp-Betrieb;Mpp;-------
22.07.2010;09:32:05;904;22785;2783;Mpp-Betrieb;Mpp;-------
22.07.2010;09:47:05;1584;22786;2783;Mpp-Betrieb;Mpp;-------
22.07.2010;10:02:06;701;22786;2784;Mpp-Betrieb;Mpp;-------
22.07.2010;10:17:06;1740;22787;2784;Mpp-Betrieb;Mpp;-------
22.07.2010;10:32:06;2024;22787;2784;Mpp-Betrieb;Mpp;-------
22.07.2010;10:47:06;1385;22787;2784;Mpp-Betrieb;Mpp;-------
22.07.2010;11:02:06;2224;22788;2785;Mpp-Betrieb;Mpp;-------
22.07.2010;11:17:06;2386;22788;2785;Mpp-Betrieb;Mpp;-------
22.07.2010;11:32:06;1979;22789;2785;Mpp-Betrieb;Mpp;-------
22.07.2010;11:47:06;2569;22789;2785;Mpp-Betrieb;Mpp;-------
22.07.2010;12:02:06;902;22790;2786;Mpp-Betrieb;Mpp;-------
22.07.2010;12:17:06;1451;22790;2786;Mpp-Betrieb;Mpp;-------
22.07.2010;12:32:06;2335;22791;2786;Mpp-Betrieb;Mpp;-------
22.07.2010;12:47:06;1892;22791;2786;Mpp-Betrieb;Mpp;-------
22.07.2010;13:02:06;1406;22792;2787;Mpp-Betrieb;Mpp;-------
22.07.2010;13:17:07;3165;22792;2787;Mpp-Betrieb;Mpp;-------
22.07.2010;13:32:07;1230;22793;2787;Mpp-Betrieb;Mpp;-------
22.07.2010;13:47:07;2033;22793;2787;Mpp-Betrieb;Mpp;-------
22.07.2010;14:02:07;2481;22794;2788;Mpp-Betrieb;Mpp;-------
22.07.2010;14:17:07;2449;22794;2788;Mpp-Betrieb;Mpp;-------
22.07.2010;14:32:07;621;22795;2788;Mpp-Betrieb;Mpp;-------
22.07.2010;14:47:07;2350;22795;2788;Mpp-Betrieb;Mpp;-------
22.07.2010;15:02:08;2396;22796;2789;Mpp-Betrieb;Mpp;-------
22.07.2010;15:17:07;656;22796;2789;Mpp-Betrieb;Mpp;-------
22.07.2010;15:32:07;512;22796;2789;Mpp-Betrieb;Mpp;-------
22.07.2010;15:47:07;200;22797;2789;Mpp-Betrieb;Mpp;-------
22.07.2010;16:02:07;66;22797;2790;Mpp-Betrieb;Mpp;-------
22.07.2010;16:17:06;26;22797;2790;Mpp-Betrieb;Mpp;-------
22.07.2010;16:32:07;0;22797;2790;Mpp-Betrieb;Warten;-------
22.07.2010;16:47:07;0;22797;2790;Mpp-Betrieb;Warten;-------
22.07.2010;17:02:07;0;22797;2790;Mpp-Betrieb;Warten;-------
22.07.2010;17:17:07;0;22797;2790;Mpp-Betrieb;Warten;-------
22.07.2010;17:32:07;126;22797;2790;Mpp-Betrieb;Mpp;-------
22.07.2010;17:47:07;157;22797;2791;Mpp-Betrieb;Mpp;-------
22.07.2010;18:02:07;85;22797;2791;Mpp-Betrieb;Mpp;-------
22.07.2010;18:17:07;227;22797;2791;Mpp-Betrieb;Mpp;-------
22.07.2010;18:32:07;49;22797;2791;Mpp-Betrieb;Mpp;-------
22.07.2010;18:47:07;0;22797;2791;Mpp-Betrieb;Warten;-------
22.07.2010;19:02:07;93;22797;2791;Mpp-Betrieb;Mpp;-------
22.07.2010;19:17:07;63;22797;2792;Mpp-Betrieb;Mpp;-------
22.07.2010;19:32:08;0;22797;2792;Mpp-Betrieb;Warten;-------
22.07.2010;20:02:07;0;22797;2792;Mpp-Betrieb;Warten;-------
22.07.2010;20:17:07;0;22797;2792;Mpp-Betrieb;Warten;-------
22.07.2010;20:32:07;<unkown>;;<unkown>;;<unkown>;<unkown>
23.07.2010;06:17:04;0;22797;2792;Mpp-Betrieb;Warten;-------
23.07.2010;06:32:05;26;22797;2792;Mpp-Betrieb;Mpp;-------
23.07.2010;06:47:05;40;22797;2792;Mpp-Betrieb;Mpp;-------
23.07.2010;07:02:05;249;22797;2792;Mpp-Betrieb;Mpp;-------
23.07.2010;07:17:05;100;22797;2793;Mpp-Betrieb;Mpp;-------
23.07.2010;07:32:05;128;22797;2793;Mpp-Betrieb;Mpp;-------
23.07.2010;07:47:05;356;22797;2793;Mpp-Betrieb;Mpp;-------
23.07.2010;08:02:05;225;22797;2793;Mpp-Betrieb;Mpp;-------
23.07.2010;08:17:05;42;22797;2794;Mpp-Betrieb;Mpp;-------
23.07.2010;08:32:05;82;22797;2794;Mpp-Betrieb;Mpp;-------
23.07.2010;08:47:05;176;22797;2794;Mpp-Betrieb;Mpp;-------
23.07.2010;09:02:05;131;22797;2794;Mpp-Betrieb;Mpp;-------
23.07.2010;09:17:05;167;22797;2795;Mpp-Betrieb;Mpp;-------
23.07.2010;09:32:05;438;22797;2795;Mpp-Betrieb;Mpp;-------
23.07.2010;09:47:05;547;22797;2795;Mpp-Betrieb;Mpp;-------
23.07.2010;10:02:05;383;22798;2795;Mpp-Betrieb;Mpp;-------
23.07.2010;10:17:05;562;22798;2796;Mpp-Betrieb;Mpp;-------
23.07.2010;10:32:05;696;22798;2796;Mpp-Betrieb;Mpp;-------
23.07.2010;10:47:06;273;22798;2796;Mpp-Betrieb;Mpp;-------
23.07.2010;11:02:05;470;22798;2796;Mpp-Betrieb;Mpp;-------
23.07.2010;11:17:06;227;22798;2797;Mpp-Betrieb;Mpp;-------
23.07.2010;11:32:05;94;22798;2797;Mpp-Betrieb;Mpp;-------
23.07.2010;11:47:06;140;22798;2797;Mpp-Betrieb;Mpp;-------
23.07.2010;12:02:05;275;22798;2797;Mpp-Betrieb;Mpp;-------
23.07.2010;12:17:06;208;22798;2798;Mpp-Betrieb;Mpp;-------
23.07.2010;12:32:05;142;22798;2798;Mpp-Betrieb;Mpp;-------
23.07.2010;12:47:06;187;22798;2798;Mpp-Betrieb;Mpp;-------
23.07.2010;13:02:05;546;22799;2798;Mpp-Betrieb;Mpp;-------
23.07.2010;13:17:06;294;22799;2799;Mpp-Betrieb;Mpp;-------
23.07.2010;13:32:05;238;22799;2799;Mpp-Betrieb;Mpp;-------
23.07.2010;13:47:05;151;22799;2799;Mpp-Betrieb;Mpp;-------
23.07.2010;14:02:06;186;22799;2799;Mpp-Betrieb;Mpp;-------
23.07.2010;14:17:05;170;22799;2800;Mpp-Betrieb;Mpp;-------
23.07.2010;14:32:06;402;22799;2800;Mpp-Betrieb;Mpp;-------
23.07.2010;14:47:05;225;22799;2800;Mpp-Betrieb;Mpp;-------
23.07.2010;15:02:06;121;22799;2800;Mpp-Betrieb;Mpp;-------
23.07.2010;15:17:05;81;22799;2801;Mpp-Betrieb;Mpp;-------
23.07.2010;15:32:06;186;22799;2801;Mpp-Betrieb;Mpp;-------
23.07.2010;15:47:05;326;22799;2801;Mpp-Betrieb;Mpp;-------
23.07.2010;16:02:06;356;22799;2801;Mpp-Betrieb;Mpp;-------
23.07.2010;16:17:06;258;22799;2802;Mpp-Betrieb;Mpp;-------
23.07.2010;16:32:05;352;22799;2802;Mpp-Betrieb;Mpp;-------
23.07.2010;16:47:06;214;22799;2802;Mpp-Betrieb;Mpp;-------
23.07.2010;17:02:05;279;22800;2802;Mpp-Betrieb;Mpp;-------
23.07.2010;17:17:06;280;22800;2803;Mpp-Betrieb;Mpp;-------
23.07.2010;17:32:05;297;22800;2803;Mpp-Betrieb;Mpp;-------
23.07.2010;17:47:06;187;22800;2803;Mpp-Betrieb;Mpp;-------
23.07.2010;18:02:05;239;22800;2803;Mpp-Betrieb;Mpp;-------
23.07.2010;18:17:06;267;22800;2804;Mpp-Betrieb;Mpp;-------
23.07.2010;18:32:05;81;22800;2804;Mpp-Betrieb;Mpp;-------
23.07.2010;18:47:06;62;22800;2804;Mpp-Betrieb;Mpp;-------
23.07.2010;19:02:06;73;22800;2804;Mpp-Betrieb;Mpp;-------
23.07.2010;19:17:06;44;22800;2805;Mpp-Betrieb;Mpp;-------
23.07.2010;19:32:06;10;22800;2805;Mpp-Betrieb;Mpp;-------
23.07.2010;19:47:05;13;22800;2805;Mpp-Betrieb;Mpp;-------
23.07.2010;20:02:06;7;22800;2805;Mpp-Betrieb;Mpp;-------
23.07.2010;20:17:05;0;22800;2806;Mpp-Betrieb;Warten;-------
23.07.2010;20:32:06;0;22800;2806;Mpp-Betrieb;Warten;-------
23.07.2010;20:47:05;0;22800;2806;Mpp-Betrieb;Warten;-------
23.07.2010;21:02:06;0;22800;2806;Mpp-Betrieb;Warten;-------
24.07.2010;06:17:04;0;22800;2806;Mpp-Betrieb;Warten;-------
24.07.2010;06:32:05;0;22800;2806;Mpp-Betrieb;Warten;-------
24.07.2010;06:47:05;0;22800;2806;Mpp-Betrieb;Warten;-------
24.07.2010;07:02:05;0;22800;2806;Mpp-Betrieb;Warten;-------
24.07.2010;07:17:05;0;22800;2806;Mpp-Betrieb;Warten;-------
24.07.2010;07:32:05;15;22800;2806;Mpp-Betrieb;Mpp;-------
24.07.2010;07:47:05;0;22800;2806;Mpp-Betrieb;Warten;-------
24.07.2010;08:02:04;63;22800;2806;Mpp-Betrieb;Mpp;-------
24.07.2010;08:17:05;140;22800;2806;Mpp-Betrieb;Mpp;-------
24.07.2010;08:32:05;140;22800;2806;Mpp-Betrieb;Mpp;-------
24.07.2010;08:47:05;288;22800;2807;Mpp-Betrieb;Mpp;-------
24.07.2010;09:02:05;136;22800;2807;Mpp-Betrieb;Mpp;-------
24.07.2010;09:17:05;75;22800;2807;Mpp-Betrieb;Mpp;-------
24.07.2010;09:32:05;149;22800;2807;Mpp-Betrieb;Mpp;-------
24.07.2010;09:47:05;200;22800;2808;Mpp-Betrieb;Mpp;-------
24.07.2010;10:02:05;225;22800;2808;Mpp-Betrieb;Mpp;-------
24.07.2010;10:17:05;103;22800;2808;Mpp-Betrieb;Mpp;-------
24.07.2010;10:32:05;107;22800;2808;Mpp-Betrieb;Mpp;-------
24.07.2010;10:47:05;112;22800;2809;Mpp-Betrieb;Mpp;-------
24.07.2010;11:02:05;192;22800;2809;Mpp-Betrieb;Mpp;-------
24.07.2010;11:17:06;325;22800;2809;Mpp-Betrieb;Mpp;-------
24.07.2010;11:32:05;290;22801;2809;Mpp-Betrieb;Mpp;-------
24.07.2010;11:47:05;389;22801;2810;Mpp-Betrieb;Mpp;-------
24.07.2010;12:02:05;457;22801;2810;Mpp-Betrieb;Mpp;-------
24.07.2010;12:17:05;512;22801;2810;Mpp-Betrieb;Mpp;-------
24.07.2010;12:32:05;641;22801;2810;Mpp-Betrieb;Mpp;-------
24.07.2010;12:47:05;333;22801;2811;Mpp-Betrieb;Mpp;-------
24.07.2010;13:02:05;463;22801;2811;Mpp-Betrieb;Mpp;-------
24.07.2010;13:17:05;521;22801;2811;Mpp-Betrieb;Mpp;-------
24.07.2010;13:32:06;658;22802;2811;Mpp-Betrieb;Mpp;-------
24.07.2010;13:47:05;987;22802;2812;Mpp-Betrieb;Mpp;-------
24.07.2010;14:02:06;1070;22802;2812;Mpp-Betrieb;Mpp;-------
24.07.2010;14:17:06;1303;22802;2812;Mpp-Betrieb;Mpp;-------
24.07.2010;14:32:06;870;22802;2812;Mpp-Betrieb;Mpp;-------
24.07.2010;14:47:05;877;22803;2813;Mpp-Betrieb;Mpp;-------
24.07.2010;15:02:06;596;22803;2813;Mpp-Betrieb;Mpp;-------
24.07.2010;15:17:05;473;22803;2813;Mpp-Betrieb;Mpp;-------
24.07.2010;15:32:06;1129;22803;2813;Mpp-Betrieb;Mpp;-------
24.07.2010;15:47:05;665;22803;2814;Mpp-Betrieb;Mpp;-------
24.07.2010;16:02:06;520;22804;2814;Mpp-Betrieb;Mpp;-------
24.07.2010;16:17:06;191;22804;2814;Mpp-Betrieb;Mpp;-------
24.07.2010;16:32:06;307;22804;2814;Mpp-Betrieb;Mpp;-------
24.07.2010;16:47:06;659;22804;2815;Mpp-Betrieb;Mpp;-------
24.07.2010;17:02:06;1747;22804;2815;Mpp-Betrieb;Mpp;-------
24.07.2010;17:17:06;1029;22804;2815;Mpp-Betrieb;Mpp;-------
24.07.2010;17:32:06;911;22805;2815;Mpp-Betrieb;Mpp;-------
24.07.2010;17:47:06;510;22805;2816;Mpp-Betrieb;Mpp;-------
24.07.2010;18:02:06;104;22805;2816;Mpp-Betrieb;Mpp;-------
24.07.2010;18:17:06;78;22805;2816;Mpp-Betrieb;Mpp;-------
24.07.2010;18:32:05;88;22805;2816;Mpp-Betrieb;Mpp;-------
24.07.2010;18:47:06;29;22805;2817;Mpp-Betrieb;Mpp;-------
24.07.2010;19:02:06;0;22805;2817;Mpp-Betrieb;Warten;-------
24.07.2010;19:17:06;26;22805;2817;Mpp-Betrieb;Mpp;-------
24.07.2010;19:32:06;190;22805;2817;Mpp-Betrieb;Mpp;-------
24.07.2010;19:47:06;34;22805;2817;Mpp-Betrieb;Mpp;-------
24.07.2010;20:02:06;0;22805;2818;Mpp-Betrieb;Warten;-------
24.07.2010;20:17:06;94;22805;2818;Mpp-Betrieb;Mpp;-------
24.07.2010;20:32:06;0;22805;2818;Mpp-Betrieb;Warten;-------
24.07.2010;20:47:06;0;22805;2818;Mpp-Betrieb;Warten;-------
25.07.2010;06:17:05;0;22805;2818;Mpp-Betrieb;Warten;-------
25.07.2010;06:32:05;0;22805;2818;Mpp-Betrieb;Warten;-------
25.07.2010;06:47:04;0;22805;2818;Mpp-Betrieb;Warten;-------
25.07.2010;07:02:05;34;22805;2818;Mpp-Betrieb;Mpp;-------
25.07.2010;07:17:04;79;22805;2818;Mpp-Betrieb;Mpp;-------
25.07.2010;07:32:05;118;22805;2819;Mpp-Betrieb;Mpp;-------
25.07.2010;07:47:05;277;22805;2819;Mpp-Betrieb;Mpp;-------
25.07.2010;08:02:05;344;22805;2819;Mpp-Betrieb;Mpp;-------
25.07.2010;08:17:05;350;22805;2819;Mpp-Betrieb;Mpp;-------
25.07.2010;08:32:05;523;22805;2820;Mpp-Betrieb;Mpp;-------
25.07.2010;08:47:05;393;22806;2820;Mpp-Betrieb;Mpp;-------
25.07.2010;09:02:05;1095;22806;2820;Mpp-Betrieb;Mpp;-------
25.07.2010;09:17:05;1218;22806;2820;Mpp-Betrieb;Mpp;-------
25.07.2010;09:32:05;1390;22806;2821;Mpp-Betrieb;Mpp;-------
25.07.2010;09:47:05;1481;22807;2821;Mpp-Betrieb;Mpp;-------
25.07.2010;10:02:06;1727;22807;2821;Mpp-Betrieb;Mpp;-------
25.07.2010;10:17:06;2008;22807;2821;Mpp-Betrieb;Mpp;-------
25.07.2010;10:32:06;2319;22808;2822;Mpp-Betrieb;Mpp;-------
25.07.2010;10:47:06;2304;22808;2822;Mpp-Betrieb;Mpp;-------
25.07.2010;11:02:06;1188;22809;2822;Mpp-Betrieb;Mpp;-------
25.07.2010;11:17:06;2667;22809;2822;Mpp-Betrieb;Mpp;-------
25.07.2010;11:32:06;606;22810;2823;Mpp-Betrieb;Mpp;-------
25.07.2010;11:47:06;2534;22810;2823;Mpp-Betrieb;Mpp;-------
25.07.2010;12:02:07;2639;22811;2823;Mpp-Betrieb;Mpp;-------
25.07.2010;12:17:06;2784;22812;2823;Mpp-Betrieb;Mpp;-------
25.07.2010;12:32:07;2928;22812;2824;Mpp-Betrieb;Mpp;-------
25.07.2010;12:47:06;2802;22813;2824;Mpp-Betrieb;Mpp;-------
25.07.2010;13:02:07;744;22813;2824;Mpp-Betrieb;Mpp;-------
25.07.2010;13:17:06;2916;22814;2824;Mpp-Betrieb;Mpp;-------
25.07.2010;13:32:07;2826;22815;2825;Mpp-Betrieb;Mpp;-------
25.07.2010;13:47:07;2815;22815;2825;Mpp-Betrieb;Mpp;-------
25.07.2010;14:02:07;2749;22816;2825;Mpp-Betrieb;Mpp;-------
25.07.2010;14:17:08;2974;22817;2825;Mpp-Betrieb;Mpp;-------
25.07.2010;14:32:07;744;22817;2826;Mpp-Betrieb;Mpp;-------
25.07.2010;14:47:08;2808;22818;2826;Mpp-Betrieb;Mpp;-------
25.07.2010;15:02:07;2718;22818;2826;Mpp-Betrieb;Mpp;-------
25.07.2010;15:17:08;2729;22819;2826;Mpp-Betrieb;Mpp;-------
25.07.2010;15:32:07;2000;22820;2827;Mpp-Betrieb;Mpp;-------
25.07.2010;15:47:08;1341;22820;2827;Mpp-Betrieb;Mpp;-------
25.07.2010;16:02:07;1024;22820;2827;Mpp-Betrieb;Mpp;-------
25.07.2010;16:17:08;1073;22821;2827;Mpp-Betrieb;Mpp;-------
25.07.2010;16:32:07;1147;22821;2828;Mpp-Betrieb;Mpp;-------
25.07.2010;16:47:08;1585;22821;2828;Mpp-Betrieb;Mpp;-------
25.07.2010;17:02:07;1608;22822;2828;Mpp-Betrieb;Mpp;-------
25.07.2010;17:17:08;1664;22822;2828;Mpp-Betrieb;Mpp;-------
25.07.2010;17:32:09;1723;22822;2829;Mpp-Betrieb;Mpp;-------
25.07.2010;17:47:08;1256;22823;2829;Mpp-Betrieb;Mpp;-------
25.07.2010;18:02:09;1449;22823;2829;Mpp-Betrieb;Mpp;-------
25.07.2010;18:17:08;923;22823;2829;Mpp-Betrieb;Mpp;-------
25.07.2010;18:32:09;816;22824;2830;Mpp-Betrieb;Mpp;-------
25.07.2010;18:47:08;323;22824;2830;Mpp-Betrieb;Mpp;-------
25.07.2010;19:02:08;230;22824;2830;Mpp-Betrieb;Mpp;-------
25.07.2010;19:17:08;175;22824;2830;Mpp-Betrieb;Mpp;-------
25.07.2010;19:32:08;102;22824;2831;Mpp-Betrieb;Mpp;-------
25.07.2010;19:47:08;90;22824;2831;Mpp-Betrieb;Mpp;-------
25.07.2010;20:02:08;109;22824;2831;Mpp-Betrieb;Mpp;-------
25.07.2010;20:17:08;65;22824;2831;Mpp-Betrieb;Mpp;-------
25.07.2010;20:32:08;0;22824;2832;Mpp-Betrieb;Warten;-------
25.07.2010;20:47:07;0;22824;2832;Mpp-Betrieb;Warten;-------
25.07.2010;21:02:08;0;22824;2832;Mpp-Betrieb;Warten;-------
26.07.2010;06:32:04;0;22824;2832;Mpp-Betrieb;Warten;-------
26.07.2010;06:47:05;0;22824;2832;Mpp-Betrieb;Warten;-------
26.07.2010;07:02:05;0;22824;2832;Mpp-Betrieb;Warten;-------
26.07.2010;07:17:04;15;22824;2832;Mpp-Betrieb;Mpp;-------
26.07.2010;07:32:05;20;22824;2832;Mpp-Betrieb;Mpp;-------
26.07.2010;07:47:04;43;22824;2832;Mpp-Betrieb;Mpp;-------
26.07.2010;08:02:05;57;22824;2833;Mpp-Betrieb;Mpp;-------
26.07.2010;08:17:05;50;22824;2833;Mpp-Betrieb;Mpp;-------
26.07.2010;08:32:05;73;22824;2833;Mpp-Betrieb;Mpp;-------
26.07.2010;08:47:05;192;22824;2833;Mpp-Betrieb;Mpp;-------
26.07.2010;09:02:05;314;22824;2834;Mpp-Betrieb;Mpp;-------
26.07.2010;09:17:05;461;22824;2834;Mpp-Betrieb;Mpp;-------
26.07.2010;09:32:05;453;22824;2834;Mpp-Betrieb;Mpp;-------
26.07.2010;09:47:05;393;22824;2834;Mpp-Betrieb;Mpp;-------
26.07.2010;10:02:05;255;22824;2835;Mpp-Betrieb;Mpp;-------
26.07.2010;10:17:05;227;22824;2835;Mpp-Betrieb;Mpp;-------
26.07.2010;10:32:06;223;22825;2835;Mpp-Betrieb;Mpp;-------
26.07.2010;10:47:05;300;22825;2835;Mpp-Betrieb;Mpp;-------
26.07.2010;11:02:06;421;22825;2836;Mpp-Betrieb;Mpp;-------
26.07.2010;11:17:05;526;22825;2836;Mpp-Betrieb;Mpp;-------
26.07.2010;11:32:06;580;22825;2836;Mpp-Betrieb;Mpp;-------
26.07.2010;11:47:05;682;22825;2836;Mpp-Betrieb;Mpp;-------
26.07.2010;12:02:06;786;22825;2837;Mpp-Betrieb;Mpp;-------
26.07.2010;12:17:05;712;22825;2837;Mpp-Betrieb;Mpp;-------
26.07.2010;12:32:06;975;22826;2837;Mpp-Betrieb;Mpp;-------
26.07.2010;12:47:05;782;22826;2837;Mpp-Betrieb;Mpp;-------
26.07.2010;13:02:05;260;22826;2838;Mpp-Betrieb;Mpp;-------
26.07.2010;13:17:06;217;22826;2838;Mpp-Betrieb;Mpp;-------
26.07.2010;13:32:05;673;22826;2838;Mpp-Betrieb;Mpp;-------
26.07.2010;13:47:06;1109;22826;2838;Mpp-Betrieb;Mpp;-------
26.07.2010;14:02:06;1261;22827;2839;Mpp-Betrieb;Mpp;-------
26.07.2010;14:17:06;1984;22827;2839;Mpp-Betrieb;Mpp;-------
26.07.2010;14:32:06;1548;22828;2839;Mpp-Betrieb;Mpp;-------
26.07.2010;14:47:06;527;22828;2839;Mpp-Betrieb;Mpp;-------
26.07.2010;15:02:05;300;22828;2840;Mpp-Betrieb;Mpp;-------
26.07.2010;15:17:06;905;22828;2840;Mpp-Betrieb;Mpp;-------
26.07.2010;15:32:06;1562;22829;2840;Mpp-Betrieb;Mpp;-------
26.07.2010;15:47:06;1646;22829;2840;Mpp-Betrieb;Mpp;-------
26.07.2010;16:02:06;766;22829;2841;Mpp-Betrieb;Mpp;-------
26.07.2010;16:17:06;482;22830;2841;Mpp-Betrieb;Mpp;-------
26.07.2010;16:32:07;1636;22830;2841;Mpp-Betrieb;Mpp;-------
26.07.2010;16:47:06;1544;22830;2841;Mpp-Betrieb;Mpp;-------
26.07.2010;17:02:07;904;22831;2842;Mpp-Betrieb;Mpp;-------
26.07.2010;17:17:06;285;22831;2842;Mpp-Betrieb;Mpp;-------
26.07.2010;17:32:07;241;22831;2842;Mpp-Betrieb;Mpp;-------
26.07.2010;17:47:06;248;22831;2842;Mpp-Betrieb;Mpp;-------
26.07.2010;18:02:06;108;22831;2843;Mpp-Betrieb;Mpp;-------
26.07.2010;18:17:06;6;22831;2843;Mpp-Betrieb;Mpp;-------
26.07.2010;18:32:06;109;22831;2843;Mpp-Betrieb;Mpp;-------
26.07.2010;18:47:06;522;22831;2843;Mpp-Betrieb;Mpp;-------
26.07.2010;19:02:06;281;22831;2844;Mpp-Betrieb;Mpp;-------
26.07.2010;19:17:07;151;22831;2844;Mpp-Betrieb;Mpp;-------
26.07.2010;19:32:06;0;22831;2844;Mpp-Betrieb;Warten;-------
26.07.2010;19:47:07;0;22831;2844;Mpp-Betrieb;Warten;-------
26.07.2010;20:02:06;0;22831;2844;Mpp-Betrieb;Warten;-------
26.07.2010;20:17:07;23;22831;2844;Mpp-Betrieb;Mpp;-------
26.07.2010;20:32:06;31;22831;2844;Mpp-Betrieb;Mpp;-------
26.07.2010;20:47:06;0;22831;2844;Mpp-Betrieb;Warten;-------
27.07.2010;06:17:04;0;22831;2844;Mpp-Betrieb;Warten;-------
27.07.2010;06:32:05;0;22831;2844;Mpp-Betrieb;Warten;-------
27.07.2010;06:47:05;0;22831;2844;Mpp-Betrieb;Warten;-------
27.07.2010;07:02:05;0;22831;2844;Mpp-Betrieb;Warten;-------
27.07.2010;07:17:05;72;22831;2845;Mpp-Betrieb;Mpp;-------
27.07.2010;07:32:05;158;22831;2845;Mpp-Betrieb;Mpp;-------
27.07.2010;07:47:05;236;22831;2845;Mpp-Betrieb;Mpp;-------
27.07.2010;08:02:05;246;22831;2845;Mpp-Betrieb;Mpp;-------
27.07.2010;08:17:05;346;22831;2846;Mpp-Betrieb;Mpp;-------
27.07.2010;08:32:05;386;22832;2846;Mpp-Betrieb;Mpp;-------
27.07.2010;08:47:05;367;22832;2846;Mpp-Betrieb;Mpp;-------
27.07.2010;09:02:05;669;22832;2846;Mpp-Betrieb;Mpp;-------
27.07.2010;09:17:05;1139;22832;2847;Mpp-Betrieb;Mpp;-------
27.07.2010;09:32:06;1613;22832;2847;Mpp-Betrieb;Mpp;-------
27.07.2010;09:47:05;754;22833;2847;Mpp-Betrieb;Mpp;-------
27.07.2010;10:02:06;468;22833;2847;Mpp-Betrieb;Mpp;-------
27.07.2010;10:17:05;1940;22833;2848;Mpp-Betrieb;Mpp;-------
27.07.2010;10:32:06;2291;22834;2848;Mpp-Betrieb;Mpp;-------
27.07.2010;10:47:05;351;22834;2848;Mpp-Betrieb;Mpp;-------
27.07.2010;11:02:06;444;22834;2848;Mpp-Betrieb;Mpp;-------
27.07.2010;11:17:06;851;22834;2849;Mpp-Betrieb;Mpp;-------
27.07.2010;11:32:06;2401;22835;2849;Mpp-Betrieb;Mpp;-------
27.07.2010;11:47:06;2491;22835;2849;Mpp-Betrieb;Mpp;-------
27.07.2010;12:02:07;2077;22836;2849;Mpp-Betrieb;Mpp;-------
27.07.2010;12:17:06;2599;22836;2850;Mpp-Betrieb;Mpp;-------
27.07.2010;12:32:06;3112;22837;2850;Mpp-Betrieb;Mpp;-------
27.07.2010;12:47:06;925;22837;2850;Mpp-Betrieb;Mpp;-------
27.07.2010;13:02:06;2991;22838;2850;Mpp-Betrieb;Mpp;-------
27.07.2010;13:17:07;2752;22839;2851;Mpp-Betrieb;Mpp;-------
27.07.2010;13:32:06;2996;22839;2851;Mpp-Betrieb;Mpp;-------
27.07.2010;13:47:06;654;22840;2851;Mpp-Betrieb;Mpp;-------
27.07.2010;14:02:06;210;22840;2851;Mpp-Betrieb;Mpp;-------
27.07.2010;14:17:06;396;22840;2852;Mpp-Betrieb;Mpp;-------
27.07.2010;14:32:07;848;22840;2852;Mpp-Betrieb;Mpp;-------
27.07.2010;14:47:07;1155;22840;2852;Mpp-Betrieb;Mpp;-------
27.07.2010;15:02:07;2727;22841;2852;Mpp-Betrieb;Mpp;-------
27.07.2010;15:17:07;1985;22841;2853;Mpp-Betrieb;Mpp;-------
27.07.2010;15:32:07;533;22842;2853;Mpp-Betrieb;Mpp;-------
27.07.2010;15:47:06;118;22842;2853;Mpp-Betrieb;Mpp;-------
27.07.2010;16:02:07;192;22842;2853;Mpp-Betrieb;Mpp;-------
27.07.2010;16:17:06;532;22842;2854;Mpp-Betrieb;Mpp;-------
27.07.2010;16:32:07;947;22842;2854;Mpp-Betrieb;Mpp;-------
27.07.2010;16:47:07;2510;22843;2854;Mpp-Betrieb;Mpp;-------
27.07.2010;17:02:07;780;22843;2854;Mpp-Betrieb;Mpp;-------
27.07.2010;17:17:07;1805;22843;2855;Mpp-Betrieb;Mpp;-------
27.07.2010;17:32:07;1828;22844;2855;Mpp-Betrieb;Mpp;-------
27.07.2010;17:47:07;235;22844;2855;Mpp-Betrieb;Mpp;-------
27.07.2010;18:02:07;163;22844;2855;Mpp-Betrieb;Mpp;-------
27.07.2010;18:17:07;98;22844;2856;Mpp-Betrieb;Mpp;-------
27.07.2010;18:32:07;162;22844;2856;Mpp-Betrieb;Mpp;-------
27.07.2010;18:47:07;1014;22844;2856;Mpp-Betrieb;Mpp;-------
27.07.2010;19:02:07;508;22844;2856;Mpp-Betrieb;Mpp;-------
27.07.2010;19:17:07;279;22844;2857;Mpp-Betrieb;Mpp;-------
27.07.2010;19:32:07;221;22844;2857;Mpp-Betrieb;Mpp;-------
27.07.2010;19:47:07;115;22844;2857;Mpp-Betrieb;Mpp;-------
27.07.2010;20:02:08;36;22844;2857;Mpp-Betrieb;Mpp;-------
27.07.2010;20:05:44;17;22844;2858;Mpp-Betrieb;Mpp;-------
27.07.2010;20:32:07;0;22844;2858;Mpp-Betrieb;Warten;-------
27.07.2010;20:47:07;0;22844;2858;Mpp-Betrieb;Warten;-------
28.07.2010;06:17:05;0;22844;2858;Mpp-Betrieb;Warten;-------
28.07.2010;06:32:04;0;22844;2858;Mpp-Betrieb;Warten;-------
28.07.2010;06:47:05;59;22844;2858;Mpp-Betrieb;Mpp;-------
28.07.2010;07:02:05;120;22844;2858;Mpp-Betrieb;Mpp;-------
28.07.2010;07:17:05;98;22844;2858;Mpp-Betrieb;Mpp;-------
28.07.2010;07:32:05;100;22845;2859;Mpp-Betrieb;Mpp;-------
28.07.2010;07:47:05;258;22845;2859;Mpp-Betrieb;Mpp;-------
28.07.2010;08:02:05;324;22845;2859;Mpp-Betrieb;Mpp;-------
28.07.2010;08:17:05;319;22845;2859;Mpp-Betrieb;Mpp;-------
28.07.2010;08:32:05;436;22845;2860;Mpp-Betrieb;Mpp;-------
28.07.2010;08:47:05;474;22845;2860;Mpp-Betrieb;Mpp;-------
28.07.2010;09:02:05;1111;22845;2860;Mpp-Betrieb;Mpp;-------
28.07.2010;09:17:06;740;22845;2860;Mpp-Betrieb;Mpp;-------
28.07.2010;09:32:05;1215;22846;2861;Mpp-Betrieb;Mpp;-------
28.07.2010;09:47:06;780;22846;2861;Mpp-Betrieb;Mpp;-------
28.07.2010;10:02:05;719;22846;2861;Mpp-Betrieb;Mpp;-------
28.07.2010;10:17:06;953;22846;2861;Mpp-Betrieb;Mpp;-------
28.07.2010;10:32:05;590;22846;2862;Mpp-Betrieb;Mpp;-------
28.07.2010;10:47:06;575;22846;2862;Mpp-Betrieb;Mpp;-------
28.07.2010;11:02:05;505;22847;2862;Mpp-Betrieb;Mpp;-------
28.07.2010;11:17:05;517;22847;2862;Mpp-Betrieb;Mpp;-------
28.07.2010;11:32:06;571;22847;2863;Mpp-Betrieb;Mpp;-------
28.07.2010;11:47:05;606;22847;2863;Mpp-Betrieb;Mpp;-------
28.07.2010;12:02:06;724;22847;2863;Mpp-Betrieb;Mpp;-------
28.07.2010;12:17:05;760;22847;2863;Mpp-Betrieb;Mpp;-------
28.07.2010;12:32:06;521;22847;2864;Mpp-Betrieb;Mpp;-------
28.07.2010;12:47:05;458;22848;2864;Mpp-Betrieb;Mpp;-------
28.07.2010;13:02:06;499;22848;2864;Mpp-Betrieb;Mpp;-------
28.07.2010;13:17:05;515;22848;2864;Mpp-Betrieb;Mpp;-------
28.07.2010;13:32:06;499;22848;2865;Mpp-Betrieb;Mpp;-------
28.07.2010;13:47:05;651;22848;2865;Mpp-Betrieb;Mpp;-------
28.07.2010;14:02:06;583;22848;2865;Mpp-Betrieb;Mpp;-------
28.07.2010;14:17:06;492;22848;2865;Mpp-Betrieb;Mpp;-------
28.07.2010;14:32:06;650;22849;2866;Mpp-Betrieb;Mpp;-------
28.07.2010;14:47:06;516;22849;2866;Mpp-Betrieb;Mpp;-------
28.07.2010;15:02:06;851;22849;2866;Mpp-Betrieb;Mpp;-------
28.07.2010;15:17:06;774;22849;2866;Mpp-Betrieb;Mpp;-------
28.07.2010;15:32:06;579;22849;2867;Mpp-Betrieb;Mpp;-------
