Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
28.07.2010;15:47:06;799;22849;2867;Mpp-Betrieb;Mpp;-------
28.07.2010;16:02:06;568;22850;2867;Mpp-Betrieb;Mpp;-------
28.07.2010;16:17:06;718;22850;2867;Mpp-Betrieb;Mpp;-------
28.07.2010;16:32:06;654;22850;2868;Mpp-Betrieb;Mpp;-------
28.07.2010;16:47:06;864;22850;2868;Mpp-Betrieb;Mpp;-------
28.07.2010;17:02:06;1241;22851;2868;Mpp-Betrieb;Mpp;-------
28.07.2010;17:17:07;1236;22851;2868;Mpp-Betrieb;Mpp;-------
28.07.2010;17:32:06;2165;22851;2869;Mpp-Betrieb;Mpp;-------
28.07.2010;17:47:07;1800;22852;2869;Mpp-Betrieb;Mpp;-------
28.07.2010;18:02:07;1341;22852;2869;Mpp-Betrieb;Mpp;-------
28.07.2010;18:17:07;1202;22852;2869;Mpp-Betrieb;Mpp;-------
28.07.2010;18:32:07;432;22853;2870;Mpp-Betrieb;Mpp;-------
28.07.2010;18:47:06;799;22853;2870;Mpp-Betrieb;Mpp;-------
28.07.2010;19:02:07;260;22853;2870;Mpp-Betrieb;Mpp;-------
28.07.2010;19:17:06;203;22853;2870;Mpp-Betrieb;Mpp;-------
28.07.2010;19:32:07;60;22853;2871;Mpp-Betrieb;Mpp;-------
28.07.2010;19:47:06;175;22853;2871;Mpp-Betrieb;Mpp;-------
28.07.2010;20:02:07;97;22853;2871;Mpp-Betrieb;Mpp;-------
28.07.2010;20:17:06;101;22853;2871;Mpp-Betrieb;Mpp;-------
28.07.2010;20:32:07;13;22853;2872;Mpp-Betrieb;Mpp;-------
28.07.2010;20:47:06;0;22853;2872;Mpp-Betrieb;Warten;-------
28.07.2010;21:02:06;0;22853;2872;Mpp-Betrieb;Warten;-------
29.07.2010;07:02:05;0;22853;2872;Mpp-Betrieb;Warten;-------
29.07.2010;07:17:05;5;22853;2872;Mpp-Betrieb;Mpp;-------
29.07.2010;07:32:05;46;22853;2872;Mpp-Betrieb;Mpp;-------
29.07.2010;07:47:04;0;22853;2872;Mpp-Betrieb;Warten;-------
29.07.2010;08:02:05;0;22853;2872;Mpp-Betrieb;Warten;-------
29.07.2010;08:17:04;138;22853;2872;Mpp-Betrieb;Mpp;-------
29.07.2010;08:32:05;88;22853;2873;Mpp-Betrieb;Mpp;-------
29.07.2010;08:47:05;18;22853;2873;Mpp-Betrieb;Mpp;-------
29.07.2010;09:02:05;119;22853;2873;Mpp-Betrieb;Mpp;-------
29.07.2010;09:17:05;29;22853;2873;Mpp-Betrieb;Mpp;-------
29.07.2010;09:32:05;102;22853;2873;Mpp-Betrieb;Mpp;-------
29.07.2010;09:47:05;100;22853;2874;Mpp-Betrieb;Mpp;-------
29.07.2010;10:02:05;119;22853;2874;Mpp-Betrieb;Mpp;-------
29.07.2010;10:17:05;226;22853;2874;Mpp-Betrieb;Mpp;-------
29.07.2010;10:32:05;31;22853;2874;Mpp-Betrieb;Mpp;-------
29.07.2010;10:47:05;22;22853;2875;Mpp-Betrieb;Mpp;-------
29.07.2010;11:02:05;24;22853;2875;Mpp-Betrieb;Mpp;-------
29.07.2010;11:17:05;72;22853;2875;Mpp-Betrieb;Mpp;-------
29.07.2010;11:32:05;127;22853;2875;Mpp-Betrieb;Mpp;-------
29.07.2010;11:47:05;154;22854;2876;Mpp-Betrieb;Mpp;-------
29.07.2010;12:02:05;78;22854;2876;Mpp-Betrieb;Mpp;-------
29.07.2010;12:17:05;93;22854;2876;Mpp-Betrieb;Mpp;-------
29.07.2010;12:32:05;133;22854;2876;Mpp-Betrieb;Mpp;-------
29.07.2010;12:47:05;531;22854;2877;Mpp-Betrieb;Mpp;-------
29.07.2010;13:02:05;1778;22854;2877;Mpp-Betrieb;Mpp;-------
29.07.2010;13:17:06;3212;22854;2877;Mpp-Betrieb;Mpp;-------
29.07.2010;13:32:06;2931;22855;2877;Mpp-Betrieb;Mpp;-------
29.07.2010;13:47:06;196;22855;2878;Mpp-Betrieb;Mpp;-------
29.07.2010;14:02:05;143;22855;2878;Mpp-Betrieb;Mpp;-------
29.07.2010;14:17:06;176;22855;2878;Mpp-Betrieb;Mpp;-------
29.07.2010;14:32:05;256;22855;2878;Mpp-Betrieb;Mpp;-------
29.07.2010;14:47:06;1104;22855;2879;Mpp-Betrieb;Mpp;-------
29.07.2010;15:02:06;2973;22856;2879;Mpp-Betrieb;Mpp;-------
29.07.2010;15:17:06;2642;22857;2879;Mpp-Betrieb;Mpp;-------
29.07.2010;15:32:06;1986;22857;2879;Mpp-Betrieb;Mpp;-------
29.07.2010;15:47:06;2483;22858;2880;Mpp-Betrieb;Mpp;-------
29.07.2010;16:02:07;2383;22858;2880;Mpp-Betrieb;Mpp;-------
29.07.2010;16:17:06;2447;22859;2880;Mpp-Betrieb;Mpp;-------
29.07.2010;16:32:07;2118;22860;2880;Mpp-Betrieb;Mpp;-------
29.07.2010;16:47:06;600;22860;2881;Mpp-Betrieb;Mpp;-------
29.07.2010;17:02:07;274;22860;2881;Mpp-Betrieb;Mpp;-------
29.07.2010;17:17:06;593;22860;2881;Mpp-Betrieb;Mpp;-------
29.07.2010;17:32:06;175;22860;2881;Mpp-Betrieb;Mpp;-------
29.07.2010;17:47:06;71;22860;2882;Mpp-Betrieb;Mpp;-------
29.07.2010;18:02:06;0;22860;2882;Mpp-Betrieb;Warten;-------
29.07.2010;18:17:06;0;22860;2882;Mpp-Betrieb;Warten;-------
29.07.2010;18:32:06;0;22860;2882;Mpp-Betrieb;Warten;-------
29.07.2010;18:47:07;105;22860;2882;Mpp-Betrieb;Mpp;-------
29.07.2010;19:02:06;88;22860;2882;Mpp-Betrieb;Mpp;-------
29.07.2010;19:17:07;194;22860;2883;Mpp-Betrieb;Mpp;-------
29.07.2010;19:32:06;118;22861;2883;Mpp-Betrieb;Mpp;-------
29.07.2010;19:47:07;47;22861;2883;Mpp-Betrieb;Mpp;-------
29.07.2010;20:02:06;0;22861;2883;Mpp-Betrieb;Warten;-------
29.07.2010;20:17:06;47;22861;2883;Mpp-Betrieb;Mpp;-------
29.07.2010;20:32:06;0;22861;2883;Mpp-Betrieb;Warten;-------
29.07.2010;20:47:06;0;22861;2883;Mpp-Betrieb;Warten;-------
30.07.2010;07:17:05;0;22861;2883;Mpp-Betrieb;Warten;-------
30.07.2010;07:32:04;32;22861;2884;Mpp-Betrieb;Mpp;-------
30.07.2010;07:47:05;118;22861;2884;Mpp-Betrieb;Mpp;-------
30.07.2010;08:02:05;183;22861;2884;Mpp-Betrieb;Mpp;-------
30.07.2010;08:17:05;287;22861;2884;Mpp-Betrieb;Mpp;-------
30.07.2010;08:32:05;236;22861;2885;Mpp-Betrieb;Mpp;-------
30.07.2010;08:47:05;246;22861;2885;Mpp-Betrieb;Mpp;-------
30.07.2010;09:02:05;330;22861;2885;Mpp-Betrieb;Mpp;-------
30.07.2010;09:17:05;482;22861;2885;Mpp-Betrieb;Mpp;-------
30.07.2010;09:32:05;629;22861;2886;Mpp-Betrieb;Mpp;-------
30.07.2010;09:47:05;734;22861;2886;Mpp-Betrieb;Mpp;-------
30.07.2010;10:02:05;788;22861;2886;Mpp-Betrieb;Mpp;-------
30.07.2010;10:17:06;615;22862;2886;Mpp-Betrieb;Mpp;-------
30.07.2010;10:32:05;571;22862;2887;Mpp-Betrieb;Mpp;-------
30.07.2010;10:47:06;713;22862;2887;Mpp-Betrieb;Mpp;-------
30.07.2010;11:02:05;873;22862;2887;Mpp-Betrieb;Mpp;-------
30.07.2010;11:17:06;2362;22863;2887;Mpp-Betrieb;Mpp;-------
30.07.2010;11:32:06;2603;22863;2888;Mpp-Betrieb;Mpp;-------
30.07.2010;11:47:06;1660;22864;2888;Mpp-Betrieb;Mpp;-------
30.07.2010;12:02:06;2851;22864;2888;Mpp-Betrieb;Mpp;-------
30.07.2010;12:17:06;709;22865;2888;Mpp-Betrieb;Mpp;-------
30.07.2010;12:32:06;1019;22865;2889;Mpp-Betrieb;Mpp;-------
30.07.2010;12:47:06;685;22866;2889;Mpp-Betrieb;Mpp;-------
30.07.2010;13:02:06;816;22866;2889;Mpp-Betrieb;Mpp;-------
30.07.2010;13:17:06;1199;22866;2889;Mpp-Betrieb;Mpp;-------
30.07.2010;13:32:07;734;22866;2890;Mpp-Betrieb;Mpp;-------
30.07.2010;13:47:06;2147;22867;2890;Mpp-Betrieb;Mpp;-------
30.07.2010;14:02:07;1037;22867;2890;Mpp-Betrieb;Mpp;-------
30.07.2010;14:17:06;879;22867;2890;Mpp-Betrieb;Mpp;-------
30.07.2010;14:32:07;2702;22868;2891;Mpp-Betrieb;Mpp;-------
30.07.2010;14:47:06;1372;22868;2891;Mpp-Betrieb;Mpp;-------
30.07.2010;15:02:07;3190;22869;2891;Mpp-Betrieb;Mpp;-------
30.07.2010;15:17:06;1851;22869;2891;Mpp-Betrieb;Mpp;-------
30.07.2010;15:32:07;2704;22870;2892;Mpp-Betrieb;Mpp;-------
30.07.2010;15:47:07;2468;22871;2892;Mpp-Betrieb;Mpp;-------
30.07.2010;16:02:07;687;22871;2892;Mpp-Betrieb;Mpp;-------
30.07.2010;16:17:07;2687;22872;2892;Mpp-Betrieb;Mpp;-------
30.07.2010;16:32:07;457;22872;2893;Mpp-Betrieb;Mpp;-------
30.07.2010;16:47:07;1386;22872;2893;Mpp-Betrieb;Mpp;-------
30.07.2010;17:02:07;550;22872;2893;Mpp-Betrieb;Mpp;-------
30.07.2010;17:17:07;370;22872;2893;Mpp-Betrieb;Mpp;-------
30.07.2010;17:32:07;377;22872;2894;Mpp-Betrieb;Mpp;-------
30.07.2010;17:47:07;488;22872;2894;Mpp-Betrieb;Mpp;-------
30.07.2010;18:02:07;489;22873;2894;Mpp-Betrieb;Mpp;-------
30.07.2010;18:17:07;507;22873;2894;Mpp-Betrieb;Mpp;-------
30.07.2010;18:32:07;1071;22873;2895;Mpp-Betrieb;Mpp;-------
30.07.2010;18:47:07;1021;22873;2895;Mpp-Betrieb;Mpp;-------
30.07.2010;19:02:07;831;22873;2895;Mpp-Betrieb;Mpp;-------
30.07.2010;19:17:07;470;22874;2895;Mpp-Betrieb;Mpp;-------
30.07.2010;19:32:08;213;22874;2896;Mpp-Betrieb;Mpp;-------
30.07.2010;19:47:07;140;22874;2896;Mpp-Betrieb;Mpp;-------
30.07.2010;20:02:08;99;22874;2896;Mpp-Betrieb;Mpp;-------
30.07.2010;20:17:07;45;22874;2896;Mpp-Betrieb;Mpp;-------
30.07.2010;20:32:07;14;22874;2897;Mpp-Betrieb;Mpp;-------
30.07.2010;20:47:07;0;22874;2897;Mpp-Betrieb;Warten;-------
30.07.2010;21:02:07;0;22874;2897;Mpp-Betrieb;Warten;-------
31.07.2010;06:17:05;0;22874;2897;Mpp-Betrieb;Warten;-------
31.07.2010;06:32:04;0;22874;2897;Mpp-Betrieb;Warten;-------
31.07.2010;06:47:05;31;22874;2897;Mpp-Betrieb;Mpp;-------
31.07.2010;07:02:05;74;22874;2897;Mpp-Betrieb;Mpp;-------
31.07.2010;07:17:05;145;22874;2897;Mpp-Betrieb;Mpp;-------
31.07.2010;07:32:05;199;22874;2898;Mpp-Betrieb;Mpp;-------
31.07.2010;07:47:04;245;22874;2898;Mpp-Betrieb;Mpp;-------
31.07.2010;08:02:05;294;22874;2898;Mpp-Betrieb;Mpp;-------
31.07.2010;08:17:05;339;22874;2898;Mpp-Betrieb;Mpp;-------
31.07.2010;08:32:05;478;22874;2899;Mpp-Betrieb;Mpp;-------
31.07.2010;08:47:05;516;22874;2899;Mpp-Betrieb;Mpp;-------
31.07.2010;09:02:05;618;22874;2899;Mpp-Betrieb;Mpp;-------
31.07.2010;09:17:05;678;22875;2899;Mpp-Betrieb;Mpp;-------
31.07.2010;09:32:05;463;22875;2900;Mpp-Betrieb;Mpp;-------
31.07.2010;09:47:06;1588;22875;2900;Mpp-Betrieb;Mpp;-------
31.07.2010;10:02:05;1735;22875;2900;Mpp-Betrieb;Mpp;-------
31.07.2010;10:17:06;1820;22876;2900;Mpp-Betrieb;Mpp;-------
31.07.2010;10:32:05;1945;22876;2901;Mpp-Betrieb;Mpp;-------
31.07.2010;10:47:06;2032;22877;2901;Mpp-Betrieb;Mpp;-------
31.07.2010;11:02:05;2111;22877;2901;Mpp-Betrieb;Mpp;-------
31.07.2010;11:17:06;2190;22878;2901;Mpp-Betrieb;Mpp;-------
31.07.2010;11:32:07;2274;22879;2902;Mpp-Betrieb;Mpp;-------
31.07.2010;11:47:06;2340;22879;2902;Mpp-Betrieb;Mpp;-------
31.07.2010;12:02:07;2433;22880;2902;Mpp-Betrieb;Mpp;-------
31.07.2010;12:17:06;2467;22880;2902;Mpp-Betrieb;Mpp;-------
31.07.2010;12:32:07;2514;22881;2903;Mpp-Betrieb;Mpp;-------
31.07.2010;12:47:06;2556;22882;2903;Mpp-Betrieb;Mpp;-------
31.07.2010;13:02:07;2566;22882;2903;Mpp-Betrieb;Mpp;-------
31.07.2010;13:17:07;2625;22883;2903;Mpp-Betrieb;Mpp;-------
31.07.2010;13:32:07;2597;22883;2904;Mpp-Betrieb;Mpp;-------
31.07.2010;13:47:07;2576;22884;2904;Mpp-Betrieb;Mpp;-------
31.07.2010;14:02:07;2590;22885;2904;Mpp-Betrieb;Mpp;-------
31.07.2010;14:17:07;2579;22885;2904;Mpp-Betrieb;Mpp;-------
31.07.2010;14:32:07;2549;22886;2905;Mpp-Betrieb;Mpp;-------
31.07.2010;14:47:08;2495;22887;2905;Mpp-Betrieb;Mpp;-------
31.07.2010;15:02:07;2448;22887;2905;Mpp-Betrieb;Mpp;-------
31.07.2010;15:17:08;2374;22888;2905;Mpp-Betrieb;Mpp;-------
31.07.2010;15:32:08;2333;22889;2906;Mpp-Betrieb;Mpp;-------
31.07.2010;15:47:08;2250;22889;2906;Mpp-Betrieb;Mpp;-------
31.07.2010;16:02:08;2175;22890;2906;Mpp-Betrieb;Mpp;-------
31.07.2010;16:17:08;2118;22890;2906;Mpp-Betrieb;Mpp;-------
31.07.2010;16:32:08;1984;22891;2907;Mpp-Betrieb;Mpp;-------
31.07.2010;16:47:09;1881;22891;2907;Mpp-Betrieb;Mpp;-------
31.07.2010;17:02:08;1784;22892;2907;Mpp-Betrieb;Mpp;-------
31.07.2010;17:17:09;1647;22892;2907;Mpp-Betrieb;Mpp;-------
31.07.2010;17:32:08;1498;22892;2908;Mpp-Betrieb;Mpp;-------
31.07.2010;17:47:09;1346;22893;2908;Mpp-Betrieb;Mpp;-------
31.07.2010;18:02:08;1190;22893;2908;Mpp-Betrieb;Mpp;-------
31.07.2010;18:17:09;1025;22893;2908;Mpp-Betrieb;Mpp;-------
31.07.2010;18:32:09;839;22894;2909;Mpp-Betrieb;Mpp;-------
31.07.2010;18:47:09;678;22894;2909;Mpp-Betrieb;Mpp;-------
31.07.2010;19:02:09;490;22894;2909;Mpp-Betrieb;Mpp;-------
31.07.2010;19:17:08;319;22894;2909;Mpp-Betrieb;Mpp;-------
31.07.2010;19:32:09;188;22894;2910;Mpp-Betrieb;Mpp;-------
31.07.2010;19:47:08;102;22894;2910;Mpp-Betrieb;Mpp;-------
31.07.2010;20:02:09;34;22894;2910;Mpp-Betrieb;Mpp;-------
31.07.2010;20:17:08;17;22894;2910;Mpp-Betrieb;Mpp;-------
31.07.2010;20:32:09;0;22894;2910;Mpp-Betrieb;Warten;-------
31.07.2010;20:47:08;0;22894;2910;Mpp-Betrieb;Warten;-------
31.07.2010;21:02:09;0;22894;2910;Mpp-Betrieb;Warten;-------
01.08.2010;06:17:05;0;22894;2910;Mpp-Betrieb;Warten;-------
01.08.2010;06:32:04;0;22894;2910;Mpp-Betrieb;Warten;-------
01.08.2010;06:47:05;15;22894;2910;Mpp-Betrieb;Mpp;-------
01.08.2010;07:02:05;27;22894;2911;Mpp-Betrieb;Mpp;-------
01.08.2010;07:17:05;33;22894;2911;Mpp-Betrieb;Mpp;-------
01.08.2010;07:32:05;89;22894;2911;Mpp-Betrieb;Mpp;-------
01.08.2010;07:47:05;187;22894;2911;Mpp-Betrieb;Mpp;-------
01.08.2010;08:02:05;310;22894;2912;Mpp-Betrieb;Mpp;-------
01.08.2010;08:17:04;470;22894;2912;Mpp-Betrieb;Mpp;-------
01.08.2010;08:32:05;657;22895;2912;Mpp-Betrieb;Mpp;-------
01.08.2010;08:47:05;828;22895;2912;Mpp-Betrieb;Mpp;-------
01.08.2010;09:02:05;1067;22895;2913;Mpp-Betrieb;Mpp;-------
01.08.2010;09:17:06;1146;22895;2913;Mpp-Betrieb;Mpp;-------
01.08.2010;09:32:05;1306;22896;2913;Mpp-Betrieb;Mpp;-------
01.08.2010;09:47:06;1448;22896;2913;Mpp-Betrieb;Mpp;-------
01.08.2010;10:02:05;1573;22896;2914;Mpp-Betrieb;Mpp;-------
01.08.2010;10:17:06;1709;22897;2914;Mpp-Betrieb;Mpp;-------
01.08.2010;10:32:05;1815;22897;2914;Mpp-Betrieb;Mpp;-------
01.08.2010;10:47:06;1914;22898;2914;Mpp-Betrieb;Mpp;-------
01.08.2010;11:02:05;2053;22898;2915;Mpp-Betrieb;Mpp;-------
01.08.2010;11:17:06;2131;22899;2915;Mpp-Betrieb;Mpp;-------
01.08.2010;11:32:07;2234;22899;2915;Mpp-Betrieb;Mpp;-------
01.08.2010;11:47:06;2282;22900;2915;Mpp-Betrieb;Mpp;-------
01.08.2010;12:02:07;2346;22900;2916;Mpp-Betrieb;Mpp;-------
01.08.2010;12:17:06;2383;22901;2916;Mpp-Betrieb;Mpp;-------
01.08.2010;12:32:07;2384;22901;2916;Mpp-Betrieb;Mpp;-------
01.08.2010;12:47:06;2383;22902;2916;Mpp-Betrieb;Mpp;-------
01.08.2010;13:02:07;2455;22903;2917;Mpp-Betrieb;Mpp;-------
01.08.2010;13:17:06;2479;22903;2917;Mpp-Betrieb;Mpp;-------
01.08.2010;13:32:07;2449;22904;2917;Mpp-Betrieb;Mpp;-------
01.08.2010;13:47:07;2494;22905;2917;Mpp-Betrieb;Mpp;-------
01.08.2010;14:02:07;2498;22905;2918;Mpp-Betrieb;Mpp;-------
01.08.2010;14:17:08;2441;22906;2918;Mpp-Betrieb;Mpp;-------
01.08.2010;14:32:07;2426;22906;2918;Mpp-Betrieb;Mpp;-------
01.08.2010;14:47:08;2360;22907;2918;Mpp-Betrieb;Mpp;-------
01.08.2010;15:02:07;2459;22908;2919;Mpp-Betrieb;Mpp;-------
01.08.2010;15:17:08;2166;22908;2919;Mpp-Betrieb;Mpp;-------
01.08.2010;15:32:07;1825;22909;2919;Mpp-Betrieb;Mpp;-------
01.08.2010;15:47:08;2241;22909;2919;Mpp-Betrieb;Mpp;-------
01.08.2010;16:02:08;2234;22910;2920;Mpp-Betrieb;Mpp;-------
01.08.2010;16:17:08;1956;22910;2920;Mpp-Betrieb;Mpp;-------
01.08.2010;16:32:08;1962;22911;2920;Mpp-Betrieb;Mpp;-------
01.08.2010;16:47:08;677;22911;2920;Mpp-Betrieb;Mpp;-------
01.08.2010;17:02:07;775;22911;2921;Mpp-Betrieb;Mpp;-------
01.08.2010;17:17:09;1555;22912;2921;Mpp-Betrieb;Mpp;-------
01.08.2010;17:32:08;1403;22912;2921;Mpp-Betrieb;Mpp;-------
01.08.2010;17:47:08;1264;22913;2921;Mpp-Betrieb;Mpp;-------
01.08.2010;18:02:09;1136;22913;2922;Mpp-Betrieb;Mpp;-------
01.08.2010;18:17:08;741;22913;2922;Mpp-Betrieb;Mpp;-------
01.08.2010;18:32:09;500;22913;2922;Mpp-Betrieb;Mpp;-------
01.08.2010;18:47:08;268;22913;2922;Mpp-Betrieb;Mpp;-------
01.08.2010;19:02:09;269;22914;2923;Mpp-Betrieb;Mpp;-------
01.08.2010;19:17:08;193;22914;2923;Mpp-Betrieb;Mpp;-------
01.08.2010;19:32:09;185;22914;2923;Mpp-Betrieb;Mpp;-------
01.08.2010;19:47:08;179;22914;2923;Mpp-Betrieb;Mpp;-------
01.08.2010;20:02:09;103;22914;2924;Mpp-Betrieb;Mpp;-------
01.08.2010;20:17:08;9;22914;2924;Mpp-Betrieb;Mpp;-------
01.08.2010;20:32:09;0;22914;2924;Mpp-Betrieb;Warten;-------
02.08.2010;06:32:05;0;22914;2924;Mpp-Betrieb;Warten;-------
02.08.2010;06:47:05;0;22914;2924;Mpp-Betrieb;Warten;-------
02.08.2010;07:02:04;0;22914;2924;Mpp-Betrieb;Warten;-------
02.08.2010;07:17:05;0;22914;2924;Mpp-Betrieb;Warten;-------
02.08.2010;07:32:05;25;22914;2924;Mpp-Betrieb;Mpp;-------
02.08.2010;07:47:05;40;22914;2924;Mpp-Betrieb;Mpp;-------
02.08.2010;08:02:05;51;22914;2925;Mpp-Betrieb;Mpp;-------
02.08.2010;08:17:05;66;22914;2925;Mpp-Betrieb;Mpp;-------
02.08.2010;08:32:05;102;22914;2925;Mpp-Betrieb;Mpp;-------
02.08.2010;08:47:05;102;22914;2925;Mpp-Betrieb;Mpp;-------
02.08.2010;09:02:05;172;22914;2926;Mpp-Betrieb;Mpp;-------
02.08.2010;09:17:05;200;22914;2926;Mpp-Betrieb;Mpp;-------
02.08.2010;09:32:05;289;22914;2926;Mpp-Betrieb;Mpp;-------
02.08.2010;09:47:04;252;22914;2926;Mpp-Betrieb;Mpp;-------
02.08.2010;10:02:05;474;22914;2927;Mpp-Betrieb;Mpp;-------
02.08.2010;10:17:06;588;22914;2927;Mpp-Betrieb;Mpp;-------
02.08.2010;10:32:05;709;22914;2927;Mpp-Betrieb;Mpp;-------
02.08.2010;10:47:06;1064;22915;2927;Mpp-Betrieb;Mpp;-------
02.08.2010;11:02:05;1138;22915;2928;Mpp-Betrieb;Mpp;-------
02.08.2010;11:17:06;825;22915;2928;Mpp-Betrieb;Mpp;-------
02.08.2010;11:32:05;793;22915;2928;Mpp-Betrieb;Mpp;-------
02.08.2010;11:47:06;1202;22916;2928;Mpp-Betrieb;Mpp;-------
02.08.2010;12:02:05;801;22916;2929;Mpp-Betrieb;Mpp;-------
02.08.2010;12:17:06;1631;22916;2929;Mpp-Betrieb;Mpp;-------
02.08.2010;12:32:05;1366;22917;2929;Mpp-Betrieb;Mpp;-------
02.08.2010;12:47:06;1660;22917;2929;Mpp-Betrieb;Mpp;-------
02.08.2010;13:02:05;924;22917;2930;Mpp-Betrieb;Mpp;-------
02.08.2010;13:17:06;665;22918;2930;Mpp-Betrieb;Mpp;-------
02.08.2010;13:32:06;75;22918;2930;Mpp-Betrieb;Mpp;-------
02.08.2010;13:47:05;65;22918;2930;Mpp-Betrieb;Mpp;-------
02.08.2010;14:02:06;212;22918;2931;Mpp-Betrieb;Mpp;-------
02.08.2010;14:17:05;153;22918;2931;Mpp-Betrieb;Mpp;-------
02.08.2010;14:32:06;352;22918;2931;Mpp-Betrieb;Mpp;-------
02.08.2010;14:47:05;290;22918;2931;Mpp-Betrieb;Mpp;-------
02.08.2010;15:02:06;472;22918;2932;Mpp-Betrieb;Mpp;-------
02.08.2010;15:17:05;221;22918;2932;Mpp-Betrieb;Mpp;-------
02.08.2010;15:32:06;91;22918;2932;Mpp-Betrieb;Mpp;-------
02.08.2010;15:47:05;71;22918;2932;Mpp-Betrieb;Mpp;-------
02.08.2010;16:02:06;126;22918;2933;Mpp-Betrieb;Mpp;-------
02.08.2010;16:17:06;98;22918;2933;Mpp-Betrieb;Mpp;-------
02.08.2010;16:32:06;193;22918;2933;Mpp-Betrieb;Mpp;-------
02.08.2010;16:47:06;82;22918;2933;Mpp-Betrieb;Mpp;-------
02.08.2010;17:02:06;120;22918;2934;Mpp-Betrieb;Mpp;-------
02.08.2010;17:17:06;171;22918;2934;Mpp-Betrieb;Mpp;-------
02.08.2010;17:32:06;174;22918;2934;Mpp-Betrieb;Mpp;-------
02.08.2010;17:47:06;272;22918;2934;Mpp-Betrieb;Mpp;-------
02.08.2010;18:02:06;158;22918;2935;Mpp-Betrieb;Mpp;-------
02.08.2010;18:17:06;43;22918;2935;Mpp-Betrieb;Mpp;-------
02.08.2010;18:32:06;20;22918;2935;Mpp-Betrieb;Mpp;-------
02.08.2010;18:47:06;18;22918;2935;Mpp-Betrieb;Mpp;-------
02.08.2010;19:02:05;19;22918;2936;Mpp-Betrieb;Mpp;-------
02.08.2010;19:17:06;9;22919;2936;Mpp-Betrieb;Mpp;-------
02.08.2010;19:32:06;17;22919;2936;Mpp-Betrieb;Mpp;-------
02.08.2010;19:47:06;27;22919;2936;Mpp-Betrieb;Mpp;-------
02.08.2010;20:02:06;0;22919;2936;Mpp-Betrieb;Warten;-------
02.08.2010;20:17:06;0;22919;2936;Mpp-Betrieb;Warten;-------
03.08.2010;06:32:05;0;22919;2936;Mpp-Betrieb;Warten;-------
03.08.2010;06:47:05;0;22919;2936;Mpp-Betrieb;Warten;-------
03.08.2010;07:02:05;46;22919;2936;Mpp-Betrieb;Mpp;-------
03.08.2010;07:17:05;124;22919;2937;Mpp-Betrieb;Mpp;-------
03.08.2010;07:32:05;79;22919;2937;Mpp-Betrieb;Mpp;-------
03.08.2010;07:47:05;145;22919;2937;Mpp-Betrieb;Mpp;-------
03.08.2010;08:02:04;221;22919;2937;Mpp-Betrieb;Mpp;-------
03.08.2010;08:17:05;687;22919;2938;Mpp-Betrieb;Mpp;-------
03.08.2010;08:32:05;283;22919;2938;Mpp-Betrieb;Mpp;-------
03.08.2010;08:47:05;388;22919;2938;Mpp-Betrieb;Mpp;-------
03.08.2010;09:02:05;373;22919;2938;Mpp-Betrieb;Mpp;-------
03.08.2010;09:17:05;128;22919;2939;Mpp-Betrieb;Mpp;-------
03.08.2010;09:32:05;238;22919;2939;Mpp-Betrieb;Mpp;-------
03.08.2010;09:47:05;117;22919;2939;Mpp-Betrieb;Mpp;-------
03.08.2010;10:02:05;16;22919;2939;Mpp-Betrieb;Mpp;-------
03.08.2010;10:17:05;27;22919;2940;Mpp-Betrieb;Mpp;-------
03.08.2010;10:32:05;170;22919;2940;Mpp-Betrieb;Mpp;-------
03.08.2010;10:47:05;190;22919;2940;Mpp-Betrieb;Mpp;-------
03.08.2010;11:02:05;523;22919;2940;Mpp-Betrieb;Mpp;-------
03.08.2010;11:17:06;651;22920;2941;Mpp-Betrieb;Mpp;-------
03.08.2010;11:32:05;1474;22920;2941;Mpp-Betrieb;Mpp;-------
03.08.2010;11:47:06;575;22920;2941;Mpp-Betrieb;Mpp;-------
03.08.2010;12:02:05;848;22920;2941;Mpp-Betrieb;Mpp;-------
03.08.2010;12:17:06;835;22921;2942;Mpp-Betrieb;Mpp;-------
03.08.2010;12:32:05;1496;22921;2942;Mpp-Betrieb;Mpp;-------
03.08.2010;12:47:06;1788;22921;2942;Mpp-Betrieb;Mpp;-------
03.08.2010;13:02:06;1853;22922;2942;Mpp-Betrieb;Mpp;-------
03.08.2010;13:17:06;1219;22922;2943;Mpp-Betrieb;Mpp;-------
03.08.2010;13:32:06;2640;22922;2943;Mpp-Betrieb;Mpp;-------
03.08.2010;13:47:06;1228;22923;2943;Mpp-Betrieb;Mpp;-------
03.08.2010;14:02:06;2177;22923;2943;Mpp-Betrieb;Mpp;-------
03.08.2010;14:17:06;3215;22924;2944;Mpp-Betrieb;Mpp;-------
03.08.2010;14:32:07;1004;22924;2944;Mpp-Betrieb;Mpp;-------
03.08.2010;14:47:06;515;22925;2944;Mpp-Betrieb;Mpp;-------
03.08.2010;15:02:07;3027;22925;2944;Mpp-Betrieb;Mpp;-------
03.08.2010;15:17:06;884;22926;2945;Mpp-Betrieb;Mpp;-------
03.08.2010;15:28:53;2750;22926;2945;Mpp-Betrieb;Mpp;-------
03.08.2010;15:47:06;2762;22927;2945;Mpp-Betrieb;Mpp;-------
03.08.2010;16:02:07;549;22927;2945;Mpp-Betrieb;Mpp;-------
03.08.2010;16:17:06;1779;22927;2946;Mpp-Betrieb;Mpp;-------
03.08.2010;16:32:07;2321;22928;2946;Mpp-Betrieb;Mpp;-------
03.08.2010;16:47:06;490;22928;2946;Mpp-Betrieb;Mpp;-------
03.08.2010;17:02:07;615;22928;2946;Mpp-Betrieb;Mpp;-------
03.08.2010;17:17:07;1789;22929;2947;Mpp-Betrieb;Mpp;-------
03.08.2010;17:32:07;1844;22929;2947;Mpp-Betrieb;Mpp;-------
03.08.2010;17:47:07;1429;22929;2947;Mpp-Betrieb;Mpp;-------
03.08.2010;18:02:07;1498;22930;2947;Mpp-Betrieb;Mpp;-------
03.08.2010;18:17:07;602;22930;2948;Mpp-Betrieb;Mpp;-------
03.08.2010;18:32:07;412;22930;2948;Mpp-Betrieb;Mpp;-------
03.08.2010;18:47:07;318;22930;2948;Mpp-Betrieb;Mpp;-------
03.08.2010;19:02:07;121;22930;2948;Mpp-Betrieb;Mpp;-------
03.08.2010;19:17:07;210;22930;2949;Mpp-Betrieb;Mpp;-------
03.08.2010;19:32:07;355;22930;2949;Mpp-Betrieb;Mpp;-------
03.08.2010;19:47:07;101;22930;2949;Mpp-Betrieb;Mpp;-------
03.08.2010;20:02:06;42;22930;2949;Mpp-Betrieb;Mpp;-------
03.08.2010;20:17:07;0;22930;2949;Mpp-Betrieb;Warten;-------
03.08.2010;20:32:07;0;22930;2949;Mpp-Betrieb;Warten;-------
03.08.2010;20:47:07;0;22930;2949;Mpp-Betrieb;Warten;-------
04.08.2010;06:17:05;0;22930;2949;Mpp-Betrieb;Warten;-------
04.08.2010;06:32:05;0;22930;2949;Mpp-Betrieb;Warten;-------
04.08.2010;06:47:05;25;22930;2950;Mpp-Betrieb;Mpp;-------
04.08.2010;07:02:04;42;22930;2950;Mpp-Betrieb;Mpp;-------
04.08.2010;07:17:05;62;22930;2950;Mpp-Betrieb;Mpp;-------
04.08.2010;07:32:05;115;22930;2950;Mpp-Betrieb;Mpp;-------
04.08.2010;07:47:05;196;22930;2951;Mpp-Betrieb;Mpp;-------
04.08.2010;08:02:05;334;22931;2951;Mpp-Betrieb;Mpp;-------
04.08.2010;08:17:05;479;22931;2951;Mpp-Betrieb;Mpp;-------
04.08.2010;08:32:05;623;22931;2951;Mpp-Betrieb;Mpp;-------
04.08.2010;08:47:05;761;22931;2952;Mpp-Betrieb;Mpp;-------
04.08.2010;09:02:05;1050;22931;2952;Mpp-Betrieb;Mpp;-------
04.08.2010;09:17:05;1244;22931;2952;Mpp-Betrieb;Mpp;-------
04.08.2010;09:32:05;1159;22932;2952;Mpp-Betrieb;Mpp;-------
04.08.2010;09:47:06;1589;22932;2953;Mpp-Betrieb;Mpp;-------
04.08.2010;10:02:06;1700;22932;2953;Mpp-Betrieb;Mpp;-------
04.08.2010;10:17:06;1545;22933;2953;Mpp-Betrieb;Mpp;-------
04.08.2010;10:32:06;1816;22933;2953;Mpp-Betrieb;Mpp;-------
04.08.2010;10:47:06;2082;22934;2954;Mpp-Betrieb;Mpp;-------
04.08.2010;11:02:06;2324;22934;2954;Mpp-Betrieb;Mpp;-------
04.08.2010;11:17:06;2108;22935;2954;Mpp-Betrieb;Mpp;-------
04.08.2010;11:32:06;2038;22935;2954;Mpp-Betrieb;Mpp;-------
04.08.2010;11:47:06;1584;22936;2955;Mpp-Betrieb;Mpp;-------
04.08.2010;12:02:06;1413;22937;2955;Mpp-Betrieb;Mpp;-------
04.08.2010;12:17:06;1242;22937;2955;Mpp-Betrieb;Mpp;-------
04.08.2010;12:32:07;1052;22937;2955;Mpp-Betrieb;Mpp;-------
04.08.2010;12:47:06;753;22938;2956;Mpp-Betrieb;Mpp;-------
04.08.2010;13:02:07;1266;22938;2956;Mpp-Betrieb;Mpp;-------
04.08.2010;13:17:06;1351;22938;2956;Mpp-Betrieb;Mpp;-------
04.08.2010;13:32:07;768;22939;2956;Mpp-Betrieb;Mpp;-------
04.08.2010;13:47:06;934;22939;2957;Mpp-Betrieb;Mpp;-------
04.08.2010;14:02:07;897;22939;2957;Mpp-Betrieb;Mpp;-------
04.08.2010;14:17:06;974;22939;2957;Mpp-Betrieb;Mpp;-------
04.08.2010;14:32:07;1999;22940;2957;Mpp-Betrieb;Mpp;-------
04.08.2010;14:47:06;1475;22940;2958;Mpp-Betrieb;Mpp;-------
04.08.2010;15:02:07;1149;22941;2958;Mpp-Betrieb;Mpp;-------
04.08.2010;15:17:06;1176;22941;2958;Mpp-Betrieb;Mpp;-------
04.08.2010;15:32:07;1642;22941;2958;Mpp-Betrieb;Mpp;-------
04.08.2010;15:47:08;2805;22942;2959;Mpp-Betrieb;Mpp;-------
04.08.2010;16:02:07;921;22942;2959;Mpp-Betrieb;Mpp;-------
04.08.2010;16:17:07;842;22942;2959;Mpp-Betrieb;Mpp;-------
04.08.2010;16:32:07;793;22943;2959;Mpp-Betrieb;Mpp;-------
04.08.2010;16:47:08;710;22943;2960;Mpp-Betrieb;Mpp;-------
04.08.2010;17:02:07;2082;22944;2960;Mpp-Betrieb;Mpp;-------
04.08.2010;17:17:08;1728;22944;2960;Mpp-Betrieb;Mpp;-------
04.08.2010;17:32:07;839;22944;2960;Mpp-Betrieb;Mpp;-------
04.08.2010;17:47:08;453;22945;2961;Mpp-Betrieb;Mpp;-------
04.08.2010;18:02:07;1340;22945;2961;Mpp-Betrieb;Mpp;-------
04.08.2010;18:17:08;1128;22945;2961;Mpp-Betrieb;Mpp;-------
04.08.2010;18:32:08;805;22945;2961;Mpp-Betrieb;Mpp;-------
04.08.2010;18:47:07;507;22945;2962;Mpp-Betrieb;Mpp;-------
04.08.2010;19:02:08;433;22946;2962;Mpp-Betrieb;Mpp;-------
04.08.2010;19:17:07;391;22946;2962;Mpp-Betrieb;Mpp;-------
04.08.2010;19:32:08;234;22946;2962;Mpp-Betrieb;Mpp;-------
04.08.2010;19:47:07;75;22946;2963;Mpp-Betrieb;Mpp;-------
04.08.2010;20:02:08;19;22946;2963;Mpp-Betrieb;Mpp;-------
04.08.2010;20:17:07;14;22946;2963;Mpp-Betrieb;Mpp;-------
04.08.2010;20:32:08;5;22946;2963;Mpp-Betrieb;Mpp;-------
04.08.2010;20:47:07;0;22946;2963;Mpp-Betrieb;Warten;-------
05.08.2010;07:47:05;0;22946;2963;Mpp-Betrieb;Warten;-------
05.08.2010;08:02:04;0;22946;2963;Mpp-Betrieb;Warten;-------
05.08.2010;08:17:05;26;22946;2963;Mpp-Betrieb;Mpp;-------
05.08.2010;08:32:04;50;22946;2964;Mpp-Betrieb;Mpp;-------
05.08.2010;08:47:05;69;22946;2964;Mpp-Betrieb;Mpp;-------
05.08.2010;09:02:05;89;22946;2964;Mpp-Betrieb;Mpp;-------
05.08.2010;09:17:05;124;22946;2964;Mpp-Betrieb;Mpp;-------
05.08.2010;09:32:05;150;22946;2965;Mpp-Betrieb;Mpp;-------
05.08.2010;09:47:05;203;22946;2965;Mpp-Betrieb;Mpp;-------
05.08.2010;10:02:05;212;22946;2965;Mpp-Betrieb;Mpp;-------
05.08.2010;10:17:05;298;22946;2965;Mpp-Betrieb;Mpp;-------
05.08.2010;10:32:05;245;22946;2966;Mpp-Betrieb;Mpp;-------
05.08.2010;10:47:05;409;22946;2966;Mpp-Betrieb;Mpp;-------
05.08.2010;11:02:05;337;22946;2966;Mpp-Betrieb;Mpp;-------
05.08.2010;11:17:05;449;22946;2966;Mpp-Betrieb;Mpp;-------
05.08.2010;11:32:05;501;22947;2967;Mpp-Betrieb;Mpp;-------
05.08.2010;11:47:06;345;22947;2967;Mpp-Betrieb;Mpp;-------
05.08.2010;12:02:05;496;22947;2967;Mpp-Betrieb;Mpp;-------
05.08.2010;12:17:06;388;22947;2967;Mpp-Betrieb;Mpp;-------
05.08.2010;12:32:05;520;22947;2968;Mpp-Betrieb;Mpp;-------
05.08.2010;12:47:06;415;22947;2968;Mpp-Betrieb;Mpp;-------
05.08.2010;13:02:05;584;22947;2968;Mpp-Betrieb;Mpp;-------
05.08.2010;13:17:06;543;22947;2968;Mpp-Betrieb;Mpp;-------
05.08.2010;13:32:05;530;22948;2969;Mpp-Betrieb;Mpp;-------
05.08.2010;13:47:06;514;22948;2969;Mpp-Betrieb;Mpp;-------
05.08.2010;14:02:05;508;22948;2969;Mpp-Betrieb;Mpp;-------
05.08.2010;14:17:06;609;22948;2969;Mpp-Betrieb;Mpp;-------
05.08.2010;14:32:05;526;22948;2970;Mpp-Betrieb;Mpp;-------
05.08.2010;14:47:05;555;22948;2970;Mpp-Betrieb;Mpp;-------
05.08.2010;15:02:06;586;22948;2970;Mpp-Betrieb;Mpp;-------
05.08.2010;15:17:05;584;22948;2970;Mpp-Betrieb;Mpp;-------
05.08.2010;15:32:06;554;22949;2971;Mpp-Betrieb;Mpp;-------
05.08.2010;15:47:05;533;22949;2971;Mpp-Betrieb;Mpp;-------
05.08.2010;16:02:06;300;22949;2971;Mpp-Betrieb;Mpp;-------
05.08.2010;16:17:05;450;22949;2971;Mpp-Betrieb;Mpp;-------
05.08.2010;16:32:06;230;22949;2972;Mpp-Betrieb;Mpp;-------
05.08.2010;16:47:05;293;22949;2972;Mpp-Betrieb;Mpp;-------
05.08.2010;17:02:06;261;22949;2972;Mpp-Betrieb;Mpp;-------
05.08.2010;17:17:06;207;22949;2972;Mpp-Betrieb;Mpp;-------
05.08.2010;17:32:06;117;22949;2973;Mpp-Betrieb;Mpp;-------
05.08.2010;17:47:06;158;22949;2973;Mpp-Betrieb;Mpp;-------
05.08.2010;18:02:06;177;22949;2973;Mpp-Betrieb;Mpp;-------
05.08.2010;18:17:06;157;22949;2973;Mpp-Betrieb;Mpp;-------
05.08.2010;18:32:05;120;22949;2974;Mpp-Betrieb;Mpp;-------
05.08.2010;18:47:06;0;22949;2974;Mpp-Betrieb;Warten;-------
05.08.2010;19:02:05;0;22949;2974;Mpp-Betrieb;Warten;-------
05.08.2010;19:17:06;0;22949;2974;Mpp-Betrieb;Warten;-------
05.08.2010;19:32:05;15;22949;2974;Mpp-Betrieb;Mpp;-------
05.08.2010;19:47:06;0;22949;2974;Mpp-Betrieb;Warten;-------
05.08.2010;20:02:06;0;22949;2974;Mpp-Betrieb;Warten;-------
05.08.2010;20:17:06;0;22949;2974;Mpp-Betrieb;Warten;-------
05.08.2010;20:32:06;0;22949;2974;Mpp-Betrieb;Warten;-------
06.08.2010;06:47:05;0;22949;2974;Mpp-Betrieb;Warten;-------
06.08.2010;07:02:04;0;22949;2974;Mpp-Betrieb;Warten;-------
06.08.2010;07:17:05;0;22949;2974;Mpp-Betrieb;Netzueb.;-------
06.08.2010;07:32:05;57;22949;2974;Mpp-Betrieb;Mpp;-------
06.08.2010;07:47:05;124;22949;2975;Mpp-Betrieb;Mpp;-------
06.08.2010;08:02:05;192;22950;2975;Mpp-Betrieb;Mpp;-------
06.08.2010;08:17:05;444;22950;2975;Mpp-Betrieb;Mpp;-------
06.08.2010;08:32:05;549;22950;2975;Mpp-Betrieb;Mpp;-------
06.08.2010;08:47:05;784;22950;2976;Mpp-Betrieb;Mpp;-------
06.08.2010;09:02:05;1098;22950;2976;Mpp-Betrieb;Mpp;-------
06.08.2010;09:17:05;1136;22950;2976;Mpp-Betrieb;Mpp;-------
06.08.2010;09:32:05;1207;22951;2976;Mpp-Betrieb;Mpp;-------
06.08.2010;09:47:06;963;22951;2977;Mpp-Betrieb;Mpp;-------
06.08.2010;10:02:05;870;22951;2977;Mpp-Betrieb;Mpp;-------
06.08.2010;10:17:06;1395;22951;2977;Mpp-Betrieb;Mpp;-------
06.08.2010;10:32:05;859;22952;2977;Mpp-Betrieb;Mpp;-------
06.08.2010;10:47:06;1149;22952;2978;Mpp-Betrieb;Mpp;-------
06.08.2010;11:02:05;1067;22952;2978;Mpp-Betrieb;Mpp;-------
06.08.2010;11:17:06;1125;22952;2978;Mpp-Betrieb;Mpp;-------
06.08.2010;11:32:06;2452;22953;2978;Mpp-Betrieb;Mpp;-------
06.08.2010;11:47:06;543;22953;2979;Mpp-Betrieb;Mpp;-------
06.08.2010;12:02:05;532;22953;2979;Mpp-Betrieb;Mpp;-------
06.08.2010;12:17:06;481;22954;2979;Mpp-Betrieb;Mpp;-------
06.08.2010;12:32:06;863;22954;2979;Mpp-Betrieb;Mpp;-------
06.08.2010;12:47:06;789;22954;2980;Mpp-Betrieb;Mpp;-------
06.08.2010;13:02:06;1748;22954;2980;Mpp-Betrieb;Mpp;-------
06.08.2010;13:17:06;2129;22955;2980;Mpp-Betrieb;Mpp;-------
06.08.2010;13:32:07;2082;22955;2980;Mpp-Betrieb;Mpp;-------
06.08.2010;13:47:06;2164;22956;2981;Mpp-Betrieb;Mpp;-------
06.08.2010;14:02:07;1590;22956;2981;Mpp-Betrieb;Mpp;-------
06.08.2010;14:17:06;389;22957;2981;Mpp-Betrieb;Mpp;-------
06.08.2010;14:32:06;184;22957;2981;Mpp-Betrieb;Mpp;-------
06.08.2010;14:47:06;146;22957;2982;Mpp-Betrieb;Mpp;-------
06.08.2010;15:02:06;163;22957;2982;Mpp-Betrieb;Mpp;-------
06.08.2010;15:17:06;168;22957;2982;Mpp-Betrieb;Mpp;-------
06.08.2010;15:32:06;180;22957;2982;Mpp-Betrieb;Mpp;-------
06.08.2010;15:47:07;205;22957;2983;Mpp-Betrieb;Mpp;-------
06.08.2010;16:02:06;273;22957;2983;Mpp-Betrieb;Mpp;-------
06.08.2010;16:17:07;269;22957;2983;Mpp-Betrieb;Mpp;-------
06.08.2010;16:32:06;238;22957;2983;Mpp-Betrieb;Mpp;-------
06.08.2010;16:47:07;246;22957;2984;Mpp-Betrieb;Mpp;-------
06.08.2010;17:02:06;235;22957;2984;Mpp-Betrieb;Mpp;-------
06.08.2010;17:17:07;277;22957;2984;Mpp-Betrieb;Mpp;-------
06.08.2010;17:32:06;393;22957;2984;Mpp-Betrieb;Mpp;-------
06.08.2010;17:47:07;372;22957;2985;Mpp-Betrieb;Mpp;-------
06.08.2010;18:02:06;327;22957;2985;Mpp-Betrieb;Mpp;-------
06.08.2010;18:17:07;304;22958;2985;Mpp-Betrieb;Mpp;-------
06.08.2010;18:32:07;279;22958;2985;Mpp-Betrieb;Mpp;-------
06.08.2010;18:47:06;257;22958;2986;Mpp-Betrieb;Mpp;-------
06.08.2010;19:02:07;235;22958;2986;Mpp-Betrieb;Mpp;-------
06.08.2010;19:17:06;152;22958;2986;Mpp-Betrieb;Mpp;-------
06.08.2010;19:32:07;63;22958;2986;Mpp-Betrieb;Mpp;-------
06.08.2010;19:47:06;35;22958;2987;Mpp-Betrieb;Mpp;-------
06.08.2010;20:02:07;20;22958;2987;Mpp-Betrieb;Mpp;-------
06.08.2010;20:17:06;0;22958;2987;Mpp-Betrieb;Warten;-------
06.08.2010;20:32:07;0;22958;2987;Mpp-Betrieb;Warten;-------
06.08.2010;20:47:06;0;22958;2987;Mpp-Betrieb;Warten;-------
07.08.2010;06:32:04;0;22958;2987;Mpp-Betrieb;Warten;-------
07.08.2010;06:47:05;0;22958;2987;Mpp-Betrieb;Warten;-------
07.08.2010;07:02:05;0;22958;2987;Mpp-Betrieb;Warten;-------
07.08.2010;07:17:05;25;22958;2987;Mpp-Betrieb;Mpp;-------
07.08.2010;07:32:05;87;22958;2987;Mpp-Betrieb;Mpp;-------
07.08.2010;07:47:05;183;22958;2988;Mpp-Betrieb;Mpp;-------
07.08.2010;08:02:05;313;22958;2988;Mpp-Betrieb;Mpp;-------
07.08.2010;08:17:05;456;22958;2988;Mpp-Betrieb;Mpp;-------
07.08.2010;08:32:05;616;22958;2988;Mpp-Betrieb;Mpp;-------
07.08.2010;08:47:06;800;22958;2989;Mpp-Betrieb;Mpp;-------
07.08.2010;09:02:05;969;22959;2989;Mpp-Betrieb;Mpp;-------
07.08.2010;09:17:06;1150;22959;2989;Mpp-Betrieb;Mpp;-------
07.08.2010;09:32:05;1306;22959;2989;Mpp-Betrieb;Mpp;-------
07.08.2010;09:47:06;1457;22960;2990;Mpp-Betrieb;Mpp;-------
07.08.2010;10:02:05;1591;22960;2990;Mpp-Betrieb;Mpp;-------
07.08.2010;10:17:06;1725;22960;2990;Mpp-Betrieb;Mpp;-------
07.08.2010;10:32:05;1857;22961;2990;Mpp-Betrieb;Mpp;-------
07.08.2010;10:47:06;1978;22961;2991;Mpp-Betrieb;Mpp;-------
07.08.2010;11:02:05;2063;22962;2991;Mpp-Betrieb;Mpp;-------
07.08.2010;11:17:06;2147;22962;2991;Mpp-Betrieb;Mpp;-------
07.08.2010;11:32:06;2240;22963;2991;Mpp-Betrieb;Mpp;-------
07.08.2010;11:47:06;739;22963;2992;Mpp-Betrieb;Mpp;-------
07.08.2010;12:02:07;2400;22964;2992;Mpp-Betrieb;Mpp;-------
07.08.2010;12:17:06;2473;22965;2992;Mpp-Betrieb;Mpp;-------
07.08.2010;12:32:07;2463;22965;2992;Mpp-Betrieb;Mpp;-------
07.08.2010;12:47:06;2515;22966;2993;Mpp-Betrieb;Mpp;-------
07.08.2010;13:02:07;2549;22966;2993;Mpp-Betrieb;Mpp;-------
07.08.2010;13:17:07;2507;22967;2993;Mpp-Betrieb;Mpp;-------
07.08.2010;13:32:07;2619;22968;2993;Mpp-Betrieb;Mpp;-------
07.08.2010;13:47:07;2677;22968;2994;Mpp-Betrieb;Mpp;-------
07.08.2010;14:02:07;2522;22969;2994;Mpp-Betrieb;Mpp;-------
07.08.2010;14:17:07;2588;22970;2994;Mpp-Betrieb;Mpp;-------
07.08.2010;14:32:08;2480;22970;2994;Mpp-Betrieb;Mpp;-------
07.08.2010;14:47:07;2425;22971;2995;Mpp-Betrieb;Mpp;-------
07.08.2010;15:02:07;2437;22971;2995;Mpp-Betrieb;Mpp;-------
07.08.2010;15:17:08;2411;22972;2995;Mpp-Betrieb;Mpp;-------
07.08.2010;15:32:08;2308;22973;2995;Mpp-Betrieb;Mpp;-------
07.08.2010;15:47:08;2255;22973;2996;Mpp-Betrieb;Mpp;-------
07.08.2010;16:02:08;2090;22974;2996;Mpp-Betrieb;Mpp;-------
07.08.2010;16:17:08;2016;22974;2996;Mpp-Betrieb;Mpp;-------
07.08.2010;16:32:08;2014;22975;2996;Mpp-Betrieb;Mpp;-------
07.08.2010;16:47:08;1885;22975;2997;Mpp-Betrieb;Mpp;-------
07.08.2010;17:02:08;1781;22976;2997;Mpp-Betrieb;Mpp;-------
07.08.2010;17:17:08;1818;22976;2997;Mpp-Betrieb;Mpp;-------
07.08.2010;17:32:08;1096;22976;2997;Mpp-Betrieb;Mpp;-------
07.08.2010;17:47:08;1358;22977;2998;Mpp-Betrieb;Mpp;-------
07.08.2010;18:02:08;1157;22977;2998;Mpp-Betrieb;Mpp;-------
07.08.2010;18:17:08;987;22977;2998;Mpp-Betrieb;Mpp;-------
07.08.2010;18:32:08;791;22977;2998;Mpp-Betrieb;Mpp;-------
07.08.2010;18:47:08;635;22978;2999;Mpp-Betrieb;Mpp;-------
07.08.2010;19:02:08;446;22978;2999;Mpp-Betrieb;Mpp;-------
07.08.2010;19:17:08;289;22978;2999;Mpp-Betrieb;Mpp;-------
07.08.2010;19:32:09;157;22978;2999;Mpp-Betrieb;Mpp;-------
07.08.2010;19:47:08;77;22978;3000;Mpp-Betrieb;Mpp;-------
07.08.2010;20:02:08;36;22978;3000;Mpp-Betrieb;Mpp;-------
07.08.2010;20:17:08;0;22978;3000;Mpp-Betrieb;Warten;-------
07.08.2010;20:32:08;0;22978;3000;Mpp-Betrieb;Warten;-------
07.08.2010;20:47:08;0;22978;3000;Mpp-Betrieb;Warten;-------
08.08.2010;06:32:05;0;22978;3000;Mpp-Betrieb;Warten;-------
08.08.2010;06:47:05;0;22978;3000;Mpp-Betrieb;Warten;-------
08.08.2010;07:02:04;22;22978;3000;Mpp-Betrieb;Mpp;-------
08.08.2010;07:17:05;10;22978;3000;Mpp-Betrieb;Mpp;-------
08.08.2010;07:32:04;136;22978;3001;Mpp-Betrieb;Mpp;-------
08.08.2010;07:47:05;217;22978;3001;Mpp-Betrieb;Mpp;-------
08.08.2010;08:02:05;224;22978;3001;Mpp-Betrieb;Mpp;-------
08.08.2010;08:17:05;218;22978;3001;Mpp-Betrieb;Mpp;-------
08.08.2010;08:32:05;259;22978;3002;Mpp-Betrieb;Mpp;-------
08.08.2010;08:47:05;657;22978;3002;Mpp-Betrieb;Mpp;-------
08.08.2010;09:02:05;393;22978;3002;Mpp-Betrieb;Mpp;-------
08.08.2010;09:17:05;153;22978;3002;Mpp-Betrieb;Mpp;-------
08.08.2010;09:32:05;1037;22979;3003;Mpp-Betrieb;Mpp;-------
08.08.2010;09:47:06;615;22979;3003;Mpp-Betrieb;Mpp;-------
08.08.2010;10:02:05;1756;22979;3003;Mpp-Betrieb;Mpp;-------
08.08.2010;10:17:06;730;22979;3003;Mpp-Betrieb;Mpp;-------
08.08.2010;10:32:05;695;22980;3004;Mpp-Betrieb;Mpp;-------
08.08.2010;10:47:06;1445;22980;3004;Mpp-Betrieb;Mpp;-------
08.08.2010;11:02:05;191;22980;3004;Mpp-Betrieb;Mpp;-------
08.08.2010;11:17:06;367;22980;3004;Mpp-Betrieb;Mpp;-------
08.08.2010;11:32:05;492;22980;3005;Mpp-Betrieb;Mpp;-------
08.08.2010;11:47:06;626;22980;3005;Mpp-Betrieb;Mpp;-------
08.08.2010;12:02:05;673;22981;3005;Mpp-Betrieb;Mpp;-------
08.08.2010;12:17:06;1573;22981;3005;Mpp-Betrieb;Mpp;-------
08.08.2010;12:32:06;582;22981;3006;Mpp-Betrieb;Mpp;-------
08.08.2010;12:47:06;246;22981;3006;Mpp-Betrieb;Mpp;-------
08.08.2010;13:02:06;677;22981;3006;Mpp-Betrieb;Mpp;-------
08.08.2010;13:17:06;968;22982;3006;Mpp-Betrieb;Mpp;-------
08.08.2010;13:32:06;1224;22982;3007;Mpp-Betrieb;Mpp;-------
08.08.2010;13:47:06;932;22982;3007;Mpp-Betrieb;Mpp;-------
08.08.2010;14:02:06;1562;22983;3007;Mpp-Betrieb;Mpp;-------
08.08.2010;14:17:06;2609;22983;3007;Mpp-Betrieb;Mpp;-------
08.08.2010;14:32:07;2864;22984;3008;Mpp-Betrieb;Mpp;-------
08.08.2010;14:47:06;1116;22984;3008;Mpp-Betrieb;Mpp;-------
08.08.2010;15:02:07;1173;22985;3008;Mpp-Betrieb;Mpp;-------
08.08.2010;15:17:06;236;22985;3008;Mpp-Betrieb;Mpp;-------
08.08.2010;15:32:06;479;22985;3009;Mpp-Betrieb;Mpp;-------
08.08.2010;15:47:06;2686;22985;3009;Mpp-Betrieb;Mpp;-------
08.08.2010;16:02:07;2260;22986;3009;Mpp-Betrieb;Mpp;-------
08.08.2010;16:17:07;2145;22986;3009;Mpp-Betrieb;Mpp;-------
08.08.2010;16:32:07;2039;22987;3010;Mpp-Betrieb;Mpp;-------
08.08.2010;16:47:07;1907;22987;3010;Mpp-Betrieb;Mpp;-------
08.08.2010;17:02:07;1954;22988;3010;Mpp-Betrieb;Mpp;-------
08.08.2010;17:17:07;1777;22988;3010;Mpp-Betrieb;Mpp;-------
08.08.2010;17:32:07;237;22989;3011;Mpp-Betrieb;Mpp;-------
08.08.2010;17:47:07;159;22989;3011;Mpp-Betrieb;Mpp;-------
08.08.2010;18:02:06;89;22989;3011;Mpp-Betrieb;Mpp;-------
08.08.2010;18:17:07;630;22989;3011;Mpp-Betrieb;Mpp;-------
08.08.2010;18:32:07;666;22989;3012;Mpp-Betrieb;Mpp;-------
08.08.2010;18:47:07;308;22989;3012;Mpp-Betrieb;Mpp;-------
08.08.2010;19:02:07;165;22989;3012;Mpp-Betrieb;Mpp;-------
08.08.2010;19:17:07;99;22989;3012;Mpp-Betrieb;Mpp;-------
08.08.2010;19:32:07;76;22989;3013;Mpp-Betrieb;Mpp;-------
08.08.2010;19:47:07;17;22989;3013;Mpp-Betrieb;Mpp;-------
08.08.2010;20:02:07;18;22989;3013;Mpp-Betrieb;Mpp;-------
08.08.2010;20:17:07;0;22989;3013;Mpp-Betrieb;Warten;-------
08.08.2010;20:32:07;0;22989;3013;Mpp-Betrieb;Warten;-------
09.08.2010;06:32:05;0;22989;3013;Mpp-Betrieb;Warten;-------
09.08.2010;06:47:05;0;22989;3013;Mpp-Betrieb;Warten;-------
09.08.2010;07:02:04;22;22989;3013;Mpp-Betrieb;Mpp;-------
09.08.2010;07:17:05;76;22989;3013;Mpp-Betrieb;Mpp;-------
09.08.2010;07:32:05;132;22989;3014;Mpp-Betrieb;Mpp;-------
09.08.2010;07:47:05;126;22989;3014;Mpp-Betrieb;Mpp;-------
09.08.2010;08:02:05;218;22989;3014;Mpp-Betrieb;Mpp;-------
09.08.2010;08:17:05;378;22989;3014;Mpp-Betrieb;Mpp;-------
09.08.2010;08:32:05;564;22990;3015;Mpp-Betrieb;Mpp;-------
09.08.2010;08:47:05;598;22990;3015;Mpp-Betrieb;Mpp;-------
09.08.2010;09:02:05;550;22990;3015;Mpp-Betrieb;Mpp;-------
09.08.2010;09:17:05;1150;22990;3015;Mpp-Betrieb;Mpp;-------
09.08.2010;09:32:05;1004;22990;3016;Mpp-Betrieb;Mpp;-------
09.08.2010;09:47:06;885;22991;3016;Mpp-Betrieb;Mpp;-------
09.08.2010;10:02:05;1307;22991;3016;Mpp-Betrieb;Mpp;-------
09.08.2010;10:17:06;1791;22991;3016;Mpp-Betrieb;Mpp;-------
09.08.2010;10:32:05;669;22992;3017;Mpp-Betrieb;Mpp;-------
09.08.2010;10:47:06;1995;22992;3017;Mpp-Betrieb;Mpp;-------
09.08.2010;11:02:06;2124;22993;3017;Mpp-Betrieb;Mpp;-------
09.08.2010;11:17:06;2215;22993;3017;Mpp-Betrieb;Mpp;-------
09.08.2010;11:32:06;2316;22994;3018;Mpp-Betrieb;Mpp;-------
09.08.2010;11:47:06;2426;22994;3018;Mpp-Betrieb;Mpp;-------
09.08.2010;12:02:06;2314;22995;3018;Mpp-Betrieb;Mpp;-------
09.08.2010;12:17:07;2684;22995;3018;Mpp-Betrieb;Mpp;-------
09.08.2010;12:32:06;860;22996;3019;Mpp-Betrieb;Mpp;-------
09.08.2010;12:47:07;2946;22997;3019;Mpp-Betrieb;Mpp;-------
09.08.2010;13:02:06;1245;22997;3019;Mpp-Betrieb;Mpp;-------
09.08.2010;13:17:06;716;22997;3019;Mpp-Betrieb;Mpp;-------
09.08.2010;13:32:07;1519;22998;3020;Mpp-Betrieb;Mpp;-------
09.08.2010;13:47:07;2970;22999;3020;Mpp-Betrieb;Mpp;-------
09.08.2010;14:02:07;2658;22999;3020;Mpp-Betrieb;Mpp;-------
09.08.2010;14:17:07;2603;23000;3020;Mpp-Betrieb;Mpp;-------
09.08.2010;14:32:07;2521;23000;3021;Mpp-Betrieb;Mpp;-------
09.08.2010;14:47:07;2673;23001;3021;Mpp-Betrieb;Mpp;-------
09.08.2010;15:02:08;2540;23002;3021;Mpp-Betrieb;Mpp;-------
09.08.2010;15:17:07;2462;23002;3021;Mpp-Betrieb;Mpp;-------
09.08.2010;15:32:07;864;23003;3022;Mpp-Betrieb;Mpp;-------
09.08.2010;15:47:07;2401;23003;3022;Mpp-Betrieb;Mpp;-------
09.08.2010;16:02:08;1866;23004;3022;Mpp-Betrieb;Mpp;-------
09.08.2010;16:17:07;2151;23004;3022;Mpp-Betrieb;Mpp;-------
09.08.2010;16:32:08;2002;23005;3023;Mpp-Betrieb;Mpp;-------
09.08.2010;16:47:08;1953;23005;3023;Mpp-Betrieb;Mpp;-------
09.08.2010;17:02:08;984;23005;3023;Mpp-Betrieb;Mpp;-------
09.08.2010;17:17:08;1718;23006;3023;Mpp-Betrieb;Mpp;-------
09.08.2010;17:32:08;1282;23006;3024;Mpp-Betrieb;Mpp;-------
09.08.2010;17:47:08;658;23006;3024;Mpp-Betrieb;Mpp;-------
09.08.2010;18:02:08;1167;23007;3024;Mpp-Betrieb;Mpp;-------
09.08.2010;18:17:08;980;23007;3024;Mpp-Betrieb;Mpp;-------
09.08.2010;18:32:08;784;23007;3025;Mpp-Betrieb;Mpp;-------
09.08.2010;18:47:08;595;23007;3025;Mpp-Betrieb;Mpp;-------
09.08.2010;19:02:08;440;23007;3025;Mpp-Betrieb;Mpp;-------
09.08.2010;19:17:08;271;23007;3025;Mpp-Betrieb;Mpp;-------
09.08.2010;19:32:07;152;23008;3026;Mpp-Betrieb;Mpp;-------
09.08.2010;19:47:08;77;23008;3026;Mpp-Betrieb;Mpp;-------
09.08.2010;20:02:07;28;23008;3026;Mpp-Betrieb;Mpp;-------
09.08.2010;20:32:13;0;23008;3026;Mpp-Betrieb;Warten;-------
10.08.2010;06:32:04;0;23008;3026;Mpp-Betrieb;Warten;-------
10.08.2010;06:47:05;0;23008;3026;Mpp-Betrieb;Warten;-------
10.08.2010;07:02:04;57;23008;3027;Mpp-Betrieb;Mpp;-------
10.08.2010;07:17:05;88;23008;3027;Mpp-Betrieb;Mpp;-------
10.08.2010;07:32:05;132;23008;3027;Mpp-Betrieb;Mpp;-------
10.08.2010;07:47:05;152;23008;3027;Mpp-Betrieb;Mpp;-------
10.08.2010;08:02:05;179;23008;3028;Mpp-Betrieb;Mpp;-------
10.08.2010;08:17:05;473;23008;3028;Mpp-Betrieb;Mpp;-------
10.08.2010;08:32:05;228;23008;3028;Mpp-Betrieb;Mpp;-------
10.08.2010;08:47:05;285;23008;3028;Mpp-Betrieb;Mpp;-------
10.08.2010;09:02:05;974;23008;3029;Mpp-Betrieb;Mpp;-------
10.08.2010;09:17:05;1089;23008;3029;Mpp-Betrieb;Mpp;-------
10.08.2010;09:32:05;1279;23009;3029;Mpp-Betrieb;Mpp;-------
10.08.2010;09:47:05;1394;23009;3029;Mpp-Betrieb;Mpp;-------
10.08.2010;10:02:06;1508;23009;3030;Mpp-Betrieb;Mpp;-------
10.08.2010;10:17:05;1677;23010;3030;Mpp-Betrieb;Mpp;-------
10.08.2010;10:32:06;1801;23010;3030;Mpp-Betrieb;Mpp;-------
10.08.2010;10:47:06;1912;23011;3030;Mpp-Betrieb;Mpp;-------
10.08.2010;11:02:06;2010;23011;3031;Mpp-Betrieb;Mpp;-------
10.08.2010;11:17:06;2132;23012;3031;Mpp-Betrieb;Mpp;-------
10.08.2010;11:32:06;2184;23012;3031;Mpp-Betrieb;Mpp;-------
10.08.2010;11:47:06;2240;23013;3031;Mpp-Betrieb;Mpp;-------
10.08.2010;12:02:06;2311;23013;3032;Mpp-Betrieb;Mpp;-------
10.08.2010;12:17:07;2366;23014;3032;Mpp-Betrieb;Mpp;-------
10.08.2010;12:32:06;2417;23014;3032;Mpp-Betrieb;Mpp;-------
10.08.2010;12:47:07;2464;23015;3032;Mpp-Betrieb;Mpp;-------
10.08.2010;13:02:06;2470;23016;3033;Mpp-Betrieb;Mpp;-------
10.08.2010;13:17:07;2510;23016;3033;Mpp-Betrieb;Mpp;-------
10.08.2010;13:32:06;2522;23017;3033;Mpp-Betrieb;Mpp;-------
10.08.2010;13:47:07;2470;23017;3033;Mpp-Betrieb;Mpp;-------
10.08.2010;14:02:07;2462;23018;3034;Mpp-Betrieb;Mpp;-------
10.08.2010;14:17:07;2455;23019;3034;Mpp-Betrieb;Mpp;-------
10.08.2010;14:32:08;2409;23019;3034;Mpp-Betrieb;Mpp;-------
10.08.2010;14:47:07;2353;23020;3034;Mpp-Betrieb;Mpp;-------
10.08.2010;15:02:08;2372;23020;3035;Mpp-Betrieb;Mpp;-------
10.08.2010;15:17:07;2258;23021;3035;Mpp-Betrieb;Mpp;-------
10.08.2010;15:32:08;2164;23022;3035;Mpp-Betrieb;Mpp;-------
10.08.2010;15:47:07;1963;23022;3035;Mpp-Betrieb;Mpp;-------
10.08.2010;16:02:08;2023;23023;3036;Mpp-Betrieb;Mpp;-------
10.08.2010;16:17:07;2003;23023;3036;Mpp-Betrieb;Mpp;-------
10.08.2010;16:32:08;1847;23024;3036;Mpp-Betrieb;Mpp;-------
10.08.2010;16:47:07;1758;23024;3036;Mpp-Betrieb;Mpp;-------
10.08.2010;17:02:08;1247;23024;3037;Mpp-Betrieb;Mpp;-------
10.08.2010;17:17:08;1498;23025;3037;Mpp-Betrieb;Mpp;-------
10.08.2010;17:32:08;1208;23025;3037;Mpp-Betrieb;Mpp;-------
10.08.2010;17:47:08;817;23025;3037;Mpp-Betrieb;Mpp;-------
10.08.2010;18:02:08;920;23026;3038;Mpp-Betrieb;Mpp;-------
10.08.2010;18:13:09;807;23026;3038;Mpp-Betrieb;Mpp;-------
10.08.2010;18:32:08;722;23026;3038;Mpp-Betrieb;Mpp;-------
10.08.2010;18:47:08;204;23026;3038;Mpp-Betrieb;Mpp;-------
10.08.2010;19:02:08;203;23026;3039;Mpp-Betrieb;Mpp;-------
10.08.2010;19:17:08;228;23026;3039;Mpp-Betrieb;Mpp;-------
10.08.2010;19:32:08;178;23026;3039;Mpp-Betrieb;Mpp;-------
10.08.2010;19:47:08;74;23026;3039;Mpp-Betrieb;Mpp;-------
10.08.2010;20:02:08;0;23026;3040;Mpp-Betrieb;Warten;-------
10.08.2010;20:17:08;0;23026;3040;Mpp-Betrieb;Warten;-------
10.08.2010;20:32:08;0;23026;3040;Mpp-Betrieb;Warten;-------
11.08.2010;06:32:05;0;23026;3040;Mpp-Betrieb;Warten;-------
11.08.2010;06:47:04;0;23026;3040;Mpp-Betrieb;Warten;-------
11.08.2010;07:02:05;25;23026;3040;Mpp-Betrieb;Mpp;-------
11.08.2010;07:17:04;48;23026;3040;Mpp-Betrieb;Mpp;-------
11.08.2010;07:32:05;131;23026;3040;Mpp-Betrieb;Mpp;-------
11.08.2010;07:47:05;168;23026;3040;Mpp-Betrieb;Mpp;-------
11.08.2010;08:02:05;217;23026;3041;Mpp-Betrieb;Mpp;-------
11.08.2010;08:17:05;339;23026;3041;Mpp-Betrieb;Mpp;-------
11.08.2010;08:32:05;610;23027;3041;Mpp-Betrieb;Mpp;-------
11.08.2010;08:47:05;643;23027;3041;Mpp-Betrieb;Mpp;-------
11.08.2010;09:02:05;901;23027;3042;Mpp-Betrieb;Mpp;-------
11.08.2010;09:17:05;714;23027;3042;Mpp-Betrieb;Mpp;-------
11.08.2010;09:32:06;1273;23027;3042;Mpp-Betrieb;Mpp;-------
11.08.2010;09:47:05;1224;23028;3042;Mpp-Betrieb;Mpp;-------
11.08.2010;10:02:06;811;23028;3043;Mpp-Betrieb;Mpp;-------
11.08.2010;10:17:05;913;23028;3043;Mpp-Betrieb;Mpp;-------
11.08.2010;10:32:06;1165;23028;3043;Mpp-Betrieb;Mpp;-------
11.08.2010;10:47:05;745;23029;3043;Mpp-Betrieb;Mpp;-------
11.08.2010;11:02:05;686;23029;3044;Mpp-Betrieb;Mpp;-------
11.08.2010;11:17:05;664;23029;3044;Mpp-Betrieb;Mpp;-------
11.08.2010;11:32:06;976;23029;3044;Mpp-Betrieb;Mpp;-------
11.08.2010;11:47:06;984;23029;3044;Mpp-Betrieb;Mpp;-------
11.08.2010;12:02:06;1115;23030;3045;Mpp-Betrieb;Mpp;-------
11.08.2010;12:17:06;1389;23030;3045;Mpp-Betrieb;Mpp;-------
11.08.2010;12:32:06;1248;23030;3045;Mpp-Betrieb;Mpp;-------
11.08.2010;12:47:06;1237;23031;3045;Mpp-Betrieb;Mpp;-------
11.08.2010;13:02:06;1491;23031;3046;Mpp-Betrieb;Mpp;-------
11.08.2010;13:17:06;964;23031;3046;Mpp-Betrieb;Mpp;-------
11.08.2010;13:32:06;3033;23032;3046;Mpp-Betrieb;Mpp;-------
11.08.2010;13:47:06;3004;23032;3046;Mpp-Betrieb;Mpp;-------
11.08.2010;14:02:06;1659;23033;3047;Mpp-Betrieb;Mpp;-------
11.08.2010;14:17:07;2507;23033;3047;Mpp-Betrieb;Mpp;-------
11.08.2010;14:32:06;2204;23034;3047;Mpp-Betrieb;Mpp;-------
