Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
11.08.2010;14:47:07;2421;23034;3047;Mpp-Betrieb;Mpp;-------
11.08.2010;15:02:07;2489;23035;3048;Mpp-Betrieb;Mpp;-------
11.08.2010;15:17:07;920;23036;3048;Mpp-Betrieb;Mpp;-------
11.08.2010;15:32:07;900;23036;3048;Mpp-Betrieb;Mpp;-------
11.08.2010;15:47:07;1172;23036;3048;Mpp-Betrieb;Mpp;-------
11.08.2010;16:02:07;941;23036;3049;Mpp-Betrieb;Mpp;-------
11.08.2010;16:17:07;889;23037;3049;Mpp-Betrieb;Mpp;-------
11.08.2010;16:32:07;1106;23037;3049;Mpp-Betrieb;Mpp;-------
11.08.2010;16:47:07;724;23037;3049;Mpp-Betrieb;Mpp;-------
11.08.2010;17:02:07;717;23037;3050;Mpp-Betrieb;Mpp;-------
11.08.2010;17:17:07;793;23038;3050;Mpp-Betrieb;Mpp;-------
11.08.2010;17:32:07;650;23038;3050;Mpp-Betrieb;Mpp;-------
11.08.2010;17:47:07;811;23038;3050;Mpp-Betrieb;Mpp;-------
11.08.2010;18:02:07;787;23038;3051;Mpp-Betrieb;Mpp;-------
11.08.2010;18:17:07;469;23038;3051;Mpp-Betrieb;Mpp;-------
11.08.2010;18:32:07;431;23039;3051;Mpp-Betrieb;Mpp;-------
11.08.2010;18:47:07;328;23039;3051;Mpp-Betrieb;Mpp;-------
11.08.2010;19:02:07;226;23039;3052;Mpp-Betrieb;Mpp;-------
11.08.2010;19:17:07;256;23039;3052;Mpp-Betrieb;Mpp;-------
11.08.2010;19:32:07;222;23039;3052;Mpp-Betrieb;Mpp;-------
11.08.2010;19:47:07;56;23039;3052;Mpp-Betrieb;Mpp;-------
11.08.2010;20:02:07;0;23039;3053;Mpp-Betrieb;Warten;-------
11.08.2010;20:17:07;0;23039;3053;Mpp-Betrieb;Warten;-------
11.08.2010;20:32:07;0;23039;3053;Mpp-Betrieb;Warten;-------
12.08.2010;07:17:04;0;23039;3053;Mpp-Betrieb;Warten;-------
12.08.2010;07:32:05;0;23039;3053;Mpp-Betrieb;Warten;-------
12.08.2010;07:47:05;19;23039;3053;Mpp-Betrieb;Mpp;-------
12.08.2010;08:02:05;65;23039;3053;Mpp-Betrieb;Mpp;-------
12.08.2010;08:17:05;217;23039;3053;Mpp-Betrieb;Mpp;-------
12.08.2010;08:32:05;356;23039;3053;Mpp-Betrieb;Mpp;-------
12.08.2010;08:47:05;302;23039;3054;Mpp-Betrieb;Mpp;-------
12.08.2010;09:02:05;293;23039;3054;Mpp-Betrieb;Mpp;-------
12.08.2010;09:17:05;50;23039;3054;Mpp-Betrieb;Mpp;-------
12.08.2010;09:32:06;126;23039;3054;Mpp-Betrieb;Mpp;-------
12.08.2010;09:47:05;243;23039;3054;Mpp-Betrieb;Mpp;-------
12.08.2010;10:02:05;64;23039;3055;Mpp-Betrieb;Mpp;-------
12.08.2010;10:17:05;189;23039;3055;Mpp-Betrieb;Mpp;-------
12.08.2010;10:32:05;323;23039;3055;Mpp-Betrieb;Mpp;-------
12.08.2010;10:47:05;213;23039;3055;Mpp-Betrieb;Mpp;-------
12.08.2010;11:02:05;351;23040;3056;Mpp-Betrieb;Mpp;-------
12.08.2010;11:17:05;580;23040;3056;Mpp-Betrieb;Mpp;-------
12.08.2010;11:32:06;2652;23040;3056;Mpp-Betrieb;Mpp;-------
12.08.2010;11:47:05;1149;23040;3056;Mpp-Betrieb;Mpp;-------
12.08.2010;12:02:06;986;23041;3057;Mpp-Betrieb;Mpp;-------
12.08.2010;12:17:05;587;23041;3057;Mpp-Betrieb;Mpp;-------
12.08.2010;12:32:05;582;23041;3057;Mpp-Betrieb;Mpp;-------
12.08.2010;12:47:06;348;23041;3057;Mpp-Betrieb;Mpp;-------
12.08.2010;13:02:05;412;23041;3058;Mpp-Betrieb;Mpp;-------
12.08.2010;13:17:06;965;23042;3058;Mpp-Betrieb;Mpp;-------
12.08.2010;13:32:05;510;23042;3058;Mpp-Betrieb;Mpp;-------
12.08.2010;13:47:06;254;23042;3058;Mpp-Betrieb;Mpp;-------
12.08.2010;14:02:05;229;23042;3059;Mpp-Betrieb;Mpp;-------
12.08.2010;14:17:06;1462;23042;3059;Mpp-Betrieb;Mpp;-------
12.08.2010;14:32:05;984;23042;3059;Mpp-Betrieb;Mpp;-------
12.08.2010;14:47:06;813;23043;3059;Mpp-Betrieb;Mpp;-------
12.08.2010;15:02:05;846;23043;3060;Mpp-Betrieb;Mpp;-------
12.08.2010;15:17:06;1383;23043;3060;Mpp-Betrieb;Mpp;-------
12.08.2010;15:32:06;1362;23043;3060;Mpp-Betrieb;Mpp;-------
12.08.2010;15:47:06;1576;23044;3060;Mpp-Betrieb;Mpp;-------
12.08.2010;16:02:07;1543;23044;3061;Mpp-Betrieb;Mpp;-------
12.08.2010;16:17:06;1228;23045;3061;Mpp-Betrieb;Mpp;-------
12.08.2010;16:32:07;1985;23045;3061;Mpp-Betrieb;Mpp;-------
12.08.2010;16:47:06;229;23045;3061;Mpp-Betrieb;Mpp;-------
12.08.2010;17:02:06;406;23045;3062;Mpp-Betrieb;Mpp;-------
12.08.2010;17:17:06;685;23045;3062;Mpp-Betrieb;Mpp;-------
12.08.2010;17:32:06;664;23046;3062;Mpp-Betrieb;Mpp;-------
12.08.2010;17:47:06;675;23046;3062;Mpp-Betrieb;Mpp;-------
12.08.2010;18:02:06;310;23046;3063;Mpp-Betrieb;Mpp;-------
12.08.2010;18:17:07;403;23046;3063;Mpp-Betrieb;Mpp;-------
12.08.2010;18:32:06;224;23046;3063;Mpp-Betrieb;Mpp;-------
12.08.2010;18:47:07;108;23046;3063;Mpp-Betrieb;Mpp;-------
12.08.2010;19:02:06;155;23046;3064;Mpp-Betrieb;Mpp;-------
12.08.2010;19:17:07;333;23046;3064;Mpp-Betrieb;Mpp;-------
12.08.2010;19:32:06;208;23046;3064;Mpp-Betrieb;Mpp;-------
12.08.2010;19:47:07;187;23046;3064;Mpp-Betrieb;Mpp;-------
12.08.2010;20:02:06;107;23047;3065;Mpp-Betrieb;Mpp;-------
12.08.2010;20:17:06;62;23047;3065;Mpp-Betrieb;Mpp;-------
12.08.2010;20:32:06;0;23047;3065;Mpp-Betrieb;Warten;-------
12.08.2010;20:47:06;0;23047;3065;Mpp-Betrieb;Warten;-------
13.08.2010;17:17:07;923;23056;3075;Mpp-Betrieb;Mpp;-------
13.08.2010;20:17:07;0;23057;3078;Mpp-Betrieb;Warten;-------
13.08.2010;20:32:06;0;23057;3078;Mpp-Betrieb;Warten;-------
14.08.2010;06:32:04;0;23057;3078;Mpp-Betrieb;Warten;-------
14.08.2010;06:47:05;0;23057;3078;Mpp-Betrieb;Warten;-------
14.08.2010;07:02:05;0;23057;3078;Mpp-Betrieb;Warten;-------
14.08.2010;07:17:05;0;23057;3078;Mpp-Betrieb;Warten;-------
14.08.2010;07:32:05;0;23057;3078;Mpp-Betrieb;Warten;-------
14.08.2010;07:47:04;0;23057;3078;Mpp-Betrieb;Warten;-------
14.08.2010;08:02:05;0;23057;3078;Mpp-Betrieb;Warten;-------
14.08.2010;08:17:05;31;23057;3078;Mpp-Betrieb;Mpp;-------
14.08.2010;08:32:05;174;23057;3079;Mpp-Betrieb;Mpp;-------
14.08.2010;08:47:05;218;23057;3079;Mpp-Betrieb;Mpp;-------
14.08.2010;09:02:05;510;23057;3079;Mpp-Betrieb;Mpp;-------
14.08.2010;09:17:05;617;23058;3079;Mpp-Betrieb;Mpp;-------
14.08.2010;09:32:05;617;23058;3080;Mpp-Betrieb;Mpp;-------
14.08.2010;09:47:05;418;23058;3080;Mpp-Betrieb;Mpp;-------
14.08.2010;10:02:05;590;23058;3080;Mpp-Betrieb;Mpp;-------
14.08.2010;10:17:06;1404;23058;3080;Mpp-Betrieb;Mpp;-------
14.08.2010;10:32:05;2512;23059;3081;Mpp-Betrieb;Mpp;-------
14.08.2010;10:47:05;508;23059;3081;Mpp-Betrieb;Mpp;-------
14.08.2010;11:02:05;1384;23059;3081;Mpp-Betrieb;Mpp;-------
14.08.2010;11:17:06;2011;23060;3081;Mpp-Betrieb;Mpp;-------
14.08.2010;11:32:06;1105;23060;3082;Mpp-Betrieb;Mpp;-------
14.08.2010;11:47:06;1324;23061;3082;Mpp-Betrieb;Mpp;-------
14.08.2010;12:02:06;2353;23061;3082;Mpp-Betrieb;Mpp;-------
14.08.2010;12:17:06;1115;23062;3082;Mpp-Betrieb;Mpp;-------
14.08.2010;12:32:06;984;23062;3083;Mpp-Betrieb;Mpp;-------
14.08.2010;12:47:06;995;23062;3083;Mpp-Betrieb;Mpp;-------
14.08.2010;13:02:06;647;23062;3083;Mpp-Betrieb;Mpp;-------
14.08.2010;13:17:06;666;23062;3083;Mpp-Betrieb;Mpp;-------
14.08.2010;13:32:06;839;23063;3084;Mpp-Betrieb;Mpp;-------
14.08.2010;13:47:06;392;23063;3084;Mpp-Betrieb;Mpp;-------
14.08.2010;14:02:06;539;23063;3084;Mpp-Betrieb;Mpp;-------
14.08.2010;14:17:06;699;23063;3084;Mpp-Betrieb;Mpp;-------
14.08.2010;14:32:06;634;23063;3085;Mpp-Betrieb;Mpp;-------
14.08.2010;14:47:06;425;23063;3085;Mpp-Betrieb;Mpp;-------
14.08.2010;15:02:06;197;23063;3085;Mpp-Betrieb;Mpp;-------
14.08.2010;15:17:06;173;23063;3085;Mpp-Betrieb;Mpp;-------
14.08.2010;15:32:06;183;23064;3086;Mpp-Betrieb;Mpp;-------
14.08.2010;15:47:07;256;23064;3086;Mpp-Betrieb;Mpp;-------
14.08.2010;16:02:06;230;23064;3086;Mpp-Betrieb;Mpp;-------
14.08.2010;16:17:06;151;23064;3086;Mpp-Betrieb;Mpp;-------
14.08.2010;19:47:06;0;23064;3088;Mpp-Betrieb;Warten;-------
14.08.2010;20:02:07;0;23064;3088;Mpp-Betrieb;Warten;-------
15.08.2010;06:47:05;0;23064;3088;Mpp-Betrieb;Warten;-------
15.08.2010;07:02:05;0;23064;3088;Mpp-Betrieb;Warten;-------
15.08.2010;07:17:04;0;23064;3088;Mpp-Betrieb;Warten;-------
15.08.2010;07:32:05;60;23064;3088;Mpp-Betrieb;Mpp;-------
15.08.2010;07:47:05;95;23064;3088;Mpp-Betrieb;Mpp;-------
15.08.2010;08:02:05;90;23064;3089;Mpp-Betrieb;Mpp;-------
15.08.2010;08:17:05;177;23064;3089;Mpp-Betrieb;Mpp;-------
15.08.2010;08:32:05;331;23064;3089;Mpp-Betrieb;Mpp;-------
15.08.2010;08:47:05;392;23064;3089;Mpp-Betrieb;Mpp;-------
15.08.2010;09:02:05;484;23064;3090;Mpp-Betrieb;Mpp;-------
15.08.2010;09:17:05;274;23064;3090;Mpp-Betrieb;Mpp;-------
15.08.2010;09:32:05;359;23064;3090;Mpp-Betrieb;Mpp;-------
15.08.2010;09:47:05;450;23064;3090;Mpp-Betrieb;Mpp;-------
15.08.2010;10:02:06;425;23065;3091;Mpp-Betrieb;Mpp;-------
15.08.2010;10:17:05;1169;23065;3091;Mpp-Betrieb;Mpp;-------
15.08.2010;10:32:06;1347;23065;3091;Mpp-Betrieb;Mpp;-------
15.08.2010;10:47:05;1698;23065;3091;Mpp-Betrieb;Mpp;-------
15.08.2010;11:02:06;1965;23066;3092;Mpp-Betrieb;Mpp;-------
15.08.2010;11:17:05;3091;23066;3092;Mpp-Betrieb;Mpp;-------
15.08.2010;16:32:07;962;23074;3097;Mpp-Betrieb;Mpp;-------
15.08.2010;16:47:07;817;23074;3097;Mpp-Betrieb;Mpp;-------
15.08.2010;17:02:07;995;23074;3098;Mpp-Betrieb;Mpp;-------
15.08.2010;17:17:07;1219;23075;3098;Mpp-Betrieb;Mpp;-------
15.08.2010;17:32:07;1636;23075;3098;Mpp-Betrieb;Mpp;-------
15.08.2010;17:47:07;1587;23075;3098;Mpp-Betrieb;Mpp;-------
15.08.2010;18:02:07;1712;23076;3099;Mpp-Betrieb;Mpp;-------
15.08.2010;18:17:07;480;23076;3099;Mpp-Betrieb;Mpp;-------
15.08.2010;18:32:07;331;23076;3099;Mpp-Betrieb;Mpp;-------
15.08.2010;18:47:07;271;23076;3099;Mpp-Betrieb;Mpp;-------
15.08.2010;19:02:07;202;23076;3100;Mpp-Betrieb;Mpp;-------
15.08.2010;19:17:07;169;23076;3100;Mpp-Betrieb;Mpp;-------
15.08.2010;19:32:07;100;23076;3100;Mpp-Betrieb;Mpp;-------
15.08.2010;19:47:07;46;23076;3100;Mpp-Betrieb;Mpp;-------
15.08.2010;20:02:07;0;23076;3101;Mpp-Betrieb;Warten;-------
15.08.2010;20:17:07;0;23076;3101;Mpp-Betrieb;Warten;-------
15.08.2010;20:32:07;0;23076;3101;Mpp-Betrieb;Warten;-------
16.08.2010;07:02:04;0;23076;3101;Mpp-Betrieb;Warten;-------
16.08.2010;07:17:05;0;23076;3101;Mpp-Betrieb;Warten;-------
16.08.2010;07:32:05;66;23076;3101;Mpp-Betrieb;Mpp;-------
16.08.2010;07:47:05;139;23076;3101;Mpp-Betrieb;Mpp;-------
16.08.2010;08:02:05;161;23076;3101;Mpp-Betrieb;Mpp;-------
16.08.2010;08:17:05;227;23076;3102;Mpp-Betrieb;Mpp;-------
16.08.2010;08:32:05;179;23076;3102;Mpp-Betrieb;Mpp;-------
16.08.2010;08:47:04;302;23076;3102;Mpp-Betrieb;Mpp;-------
16.08.2010;09:02:05;610;23076;3102;Mpp-Betrieb;Mpp;-------
16.08.2010;09:17:06;726;23077;3103;Mpp-Betrieb;Mpp;-------
16.08.2010;09:32:05;724;23077;3103;Mpp-Betrieb;Mpp;-------
16.08.2010;09:47:05;575;23077;3103;Mpp-Betrieb;Mpp;-------
16.08.2010;10:02:05;625;23077;3103;Mpp-Betrieb;Mpp;-------
16.08.2010;10:17:06;701;23077;3104;Mpp-Betrieb;Mpp;-------
16.08.2010;10:32:05;840;23078;3104;Mpp-Betrieb;Mpp;-------
16.08.2010;10:47:06;866;23078;3104;Mpp-Betrieb;Mpp;-------
16.08.2010;11:02:05;1004;23078;3104;Mpp-Betrieb;Mpp;-------
16.08.2010;11:17:06;766;23078;3105;Mpp-Betrieb;Mpp;-------
16.08.2010;11:32:05;565;23078;3105;Mpp-Betrieb;Mpp;-------
16.08.2010;11:47:06;675;23079;3105;Mpp-Betrieb;Mpp;-------
16.08.2010;12:02:05;350;23079;3105;Mpp-Betrieb;Mpp;-------
16.08.2010;12:17:05;343;23079;3106;Mpp-Betrieb;Mpp;-------
16.08.2010;12:32:06;318;23079;3106;Mpp-Betrieb;Mpp;-------
16.08.2010;12:47:05;506;23079;3106;Mpp-Betrieb;Mpp;-------
16.08.2010;13:02:06;495;23079;3106;Mpp-Betrieb;Mpp;-------
16.08.2010;13:17:05;532;23079;3107;Mpp-Betrieb;Mpp;-------
16.08.2010;13:32:06;600;23079;3107;Mpp-Betrieb;Mpp;-------
16.08.2010;13:47:05;657;23080;3107;Mpp-Betrieb;Mpp;-------
16.08.2010;14:02:06;786;23080;3107;Mpp-Betrieb;Mpp;-------
16.08.2010;14:17:06;1404;23080;3108;Mpp-Betrieb;Mpp;-------
16.08.2010;14:32:06;1384;23080;3108;Mpp-Betrieb;Mpp;-------
16.08.2010;14:47:06;1698;23081;3108;Mpp-Betrieb;Mpp;-------
16.08.2010;15:02:06;1519;23081;3108;Mpp-Betrieb;Mpp;-------
16.08.2010;15:17:06;1371;23082;3109;Mpp-Betrieb;Mpp;-------
16.08.2010;15:32:06;1102;23082;3109;Mpp-Betrieb;Mpp;-------
16.08.2010;15:47:07;572;23082;3109;Mpp-Betrieb;Mpp;-------
16.08.2010;16:02:06;501;23082;3109;Mpp-Betrieb;Mpp;-------
16.08.2010;16:17:07;776;23083;3110;Mpp-Betrieb;Mpp;-------
16.08.2010;16:32:06;697;23083;3110;Mpp-Betrieb;Mpp;-------
16.08.2010;16:47:06;225;23083;3110;Mpp-Betrieb;Mpp;-------
16.08.2010;17:02:06;254;23083;3110;Mpp-Betrieb;Mpp;-------
16.08.2010;17:17:06;263;23083;3111;Mpp-Betrieb;Mpp;-------
16.08.2010;17:32:06;157;23083;3111;Mpp-Betrieb;Mpp;-------
16.08.2010;17:47:06;369;23083;3111;Mpp-Betrieb;Mpp;-------
16.08.2010;18:02:06;129;23083;3111;Mpp-Betrieb;Mpp;-------
16.08.2010;18:17:06;103;23083;3112;Mpp-Betrieb;Mpp;-------
16.08.2010;18:32:07;0;23083;3112;Mpp-Betrieb;Warten;-------
16.08.2010;18:47:06;37;23083;3112;Mpp-Betrieb;Mpp;-------
16.08.2010;19:02:07;117;23083;3112;Mpp-Betrieb;Mpp;-------
16.08.2010;19:17:06;8;23083;3113;Mpp-Betrieb;Mpp;-------
16.08.2010;19:32:06;0;23083;3113;Mpp-Betrieb;Warten;-------
16.08.2010;19:47:06;0;23083;3113;Mpp-Betrieb;Warten;-------
16.08.2010;20:02:06;0;23083;3113;Mpp-Betrieb;Warten;-------
17.08.2010;07:02:05;0;23083;3113;Mpp-Betrieb;Warten;-------
17.08.2010;07:17:05;45;23083;3113;Mpp-Betrieb;Mpp;-------
17.08.2010;07:32:05;40;23083;3113;Mpp-Betrieb;Mpp;-------
17.08.2010;07:47:05;25;23083;3113;Mpp-Betrieb;Mpp;-------
17.08.2010;08:02:04;0;23083;3114;Mpp-Betrieb;Netzueb.;-------
17.08.2010;08:17:05;18;23083;3114;Mpp-Betrieb;Mpp;-------
17.08.2010;08:32:05;36;23083;3114;Mpp-Betrieb;Mpp;-------
17.08.2010;08:47:05;36;23083;3114;Mpp-Betrieb;Mpp;-------
17.08.2010;09:02:05;265;23083;3115;Mpp-Betrieb;Mpp;-------
17.08.2010;09:17:05;100;23083;3115;Mpp-Betrieb;Mpp;-------
17.08.2010;09:32:05;166;23083;3115;Mpp-Betrieb;Mpp;-------
17.08.2010;09:47:05;140;23084;3115;Mpp-Betrieb;Mpp;-------
17.08.2010;10:02:05;112;23084;3116;Mpp-Betrieb;Mpp;-------
17.08.2010;10:17:05;482;23084;3116;Mpp-Betrieb;Mpp;-------
17.08.2010;10:32:05;435;23084;3116;Mpp-Betrieb;Mpp;-------
17.08.2010;10:47:05;584;23084;3116;Mpp-Betrieb;Mpp;-------
17.08.2010;11:02:05;827;23084;3117;Mpp-Betrieb;Mpp;-------
17.08.2010;11:17:06;713;23084;3117;Mpp-Betrieb;Mpp;-------
17.08.2010;11:32:05;813;23084;3117;Mpp-Betrieb;Mpp;-------
17.08.2010;11:47:06;984;23085;3117;Mpp-Betrieb;Mpp;-------
17.08.2010;12:02:05;1099;23085;3118;Mpp-Betrieb;Mpp;-------
17.08.2010;12:17:06;1958;23085;3118;Mpp-Betrieb;Mpp;-------
17.08.2010;12:32:06;2310;23086;3118;Mpp-Betrieb;Mpp;-------
17.08.2010;12:47:06;1053;23086;3118;Mpp-Betrieb;Mpp;-------
17.08.2010;13:02:06;2512;23087;3119;Mpp-Betrieb;Mpp;-------
17.08.2010;13:17:06;817;23087;3119;Mpp-Betrieb;Mpp;-------
17.08.2010;13:32:05;1196;23087;3119;Mpp-Betrieb;Mpp;-------
17.08.2010;13:47:06;1397;23088;3119;Mpp-Betrieb;Mpp;-------
17.08.2010;14:02:05;815;23088;3120;Mpp-Betrieb;Mpp;-------
17.08.2010;14:17:06;682;23088;3120;Mpp-Betrieb;Mpp;-------
17.08.2010;14:32:06;640;23088;3120;Mpp-Betrieb;Mpp;-------
17.08.2010;14:47:06;800;23088;3120;Mpp-Betrieb;Mpp;-------
17.08.2010;15:02:06;795;23089;3121;Mpp-Betrieb;Mpp;-------
17.08.2010;15:17:06;907;23089;3121;Mpp-Betrieb;Mpp;-------
17.08.2010;15:32:06;872;23089;3121;Mpp-Betrieb;Mpp;-------
17.08.2010;15:47:06;1043;23089;3121;Mpp-Betrieb;Mpp;-------
17.08.2010;16:02:06;1173;23090;3122;Mpp-Betrieb;Mpp;-------
17.08.2010;16:17:06;895;23090;3122;Mpp-Betrieb;Mpp;-------
17.08.2010;16:32:06;832;23090;3122;Mpp-Betrieb;Mpp;-------
17.08.2010;16:47:06;696;23090;3122;Mpp-Betrieb;Mpp;-------
17.08.2010;17:02:06;669;23090;3123;Mpp-Betrieb;Mpp;-------
17.08.2010;17:17:07;549;23091;3123;Mpp-Betrieb;Mpp;-------
17.08.2010;17:32:06;413;23091;3123;Mpp-Betrieb;Mpp;-------
17.08.2010;17:47:07;274;23091;3123;Mpp-Betrieb;Mpp;-------
17.08.2010;18:02:06;261;23091;3124;Mpp-Betrieb;Mpp;-------
17.08.2010;18:17:07;213;23091;3124;Mpp-Betrieb;Mpp;-------
17.08.2010;18:29:16;236;23091;3124;Mpp-Betrieb;Mpp;-------
17.08.2010;18:47:07;158;23091;3124;Mpp-Betrieb;Mpp;-------
17.08.2010;19:02:06;148;23091;3125;Mpp-Betrieb;Mpp;-------
17.08.2010;19:17:07;93;23091;3125;Mpp-Betrieb;Mpp;-------
17.08.2010;19:32:06;67;23091;3125;Mpp-Betrieb;Mpp;-------
17.08.2010;19:47:06;0;23091;3125;Mpp-Betrieb;Warten;-------
17.08.2010;20:02:06;0;23091;3125;Mpp-Betrieb;Warten;-------
17.08.2010;20:17:06;0;23091;3125;Mpp-Betrieb;Warten;-------
18.08.2010;06:47:05;0;23091;3125;Mpp-Betrieb;Warten;-------
18.08.2010;07:02:05;0;23091;3125;Mpp-Betrieb;Warten;-------
18.08.2010;07:17:05;21;23091;3125;Mpp-Betrieb;Mpp;-------
18.08.2010;07:32:05;0;23091;3126;Mpp-Betrieb;Warten;-------
18.08.2010;07:47:04;31;23091;3126;Mpp-Betrieb;Mpp;-------
18.08.2010;08:02:05;64;23091;3126;Mpp-Betrieb;Mpp;-------
18.08.2010;08:17:04;75;23091;3126;Mpp-Betrieb;Mpp;-------
18.08.2010;08:32:05;124;23091;3126;Mpp-Betrieb;Mpp;-------
18.08.2010;08:47:05;109;23091;3127;Mpp-Betrieb;Mpp;-------
18.08.2010;09:02:05;107;23091;3127;Mpp-Betrieb;Mpp;-------
18.08.2010;09:17:05;79;23091;3127;Mpp-Betrieb;Mpp;-------
18.08.2010;09:32:05;136;23091;3127;Mpp-Betrieb;Mpp;-------
18.08.2010;09:47:05;203;23091;3128;Mpp-Betrieb;Mpp;-------
18.08.2010;10:02:05;235;23091;3128;Mpp-Betrieb;Mpp;-------
18.08.2010;10:17:05;314;23091;3128;Mpp-Betrieb;Mpp;-------
18.08.2010;10:32:05;402;23092;3128;Mpp-Betrieb;Mpp;-------
18.08.2010;10:47:05;394;23092;3129;Mpp-Betrieb;Mpp;-------
18.08.2010;11:02:05;418;23092;3129;Mpp-Betrieb;Mpp;-------
18.08.2010;11:17:05;469;23092;3129;Mpp-Betrieb;Mpp;-------
18.08.2010;11:32:06;568;23092;3129;Mpp-Betrieb;Mpp;-------
18.08.2010;11:47:05;675;23092;3130;Mpp-Betrieb;Mpp;-------
18.08.2010;12:02:06;576;23092;3130;Mpp-Betrieb;Mpp;-------
18.08.2010;12:17:05;608;23092;3130;Mpp-Betrieb;Mpp;-------
18.08.2010;12:32:06;767;23093;3130;Mpp-Betrieb;Mpp;-------
18.08.2010;12:47:05;748;23093;3131;Mpp-Betrieb;Mpp;-------
18.08.2010;13:02:06;815;23093;3131;Mpp-Betrieb;Mpp;-------
18.08.2010;13:17:05;715;23093;3131;Mpp-Betrieb;Mpp;-------
18.08.2010;13:32:06;726;23093;3131;Mpp-Betrieb;Mpp;-------
18.08.2010;13:47:05;606;23094;3132;Mpp-Betrieb;Mpp;-------
18.08.2010;14:02:06;485;23094;3132;Mpp-Betrieb;Mpp;-------
18.08.2010;14:17:06;482;23094;3132;Mpp-Betrieb;Mpp;-------
18.08.2010;14:32:06;627;23094;3132;Mpp-Betrieb;Mpp;-------
18.08.2010;14:47:06;435;23094;3133;Mpp-Betrieb;Mpp;-------
18.08.2010;15:02:06;563;23094;3133;Mpp-Betrieb;Mpp;-------
18.08.2010;15:17:06;659;23094;3133;Mpp-Betrieb;Mpp;-------
18.08.2010;15:32:06;682;23094;3133;Mpp-Betrieb;Mpp;-------
18.08.2010;15:47:06;512;23095;3134;Mpp-Betrieb;Mpp;-------
18.08.2010;16:02:05;565;23095;3134;Mpp-Betrieb;Mpp;-------
18.08.2010;16:17:06;792;23095;3134;Mpp-Betrieb;Mpp;-------
18.08.2010;16:32:05;424;23095;3134;Mpp-Betrieb;Mpp;-------
18.08.2010;16:47:06;426;23095;3135;Mpp-Betrieb;Mpp;-------
18.08.2010;17:02:06;385;23095;3135;Mpp-Betrieb;Mpp;-------
18.08.2010;17:17:06;363;23095;3135;Mpp-Betrieb;Mpp;-------
18.08.2010;17:32:06;380;23095;3135;Mpp-Betrieb;Mpp;-------
18.08.2010;17:47:06;423;23096;3136;Mpp-Betrieb;Mpp;-------
18.08.2010;18:02:06;332;23096;3136;Mpp-Betrieb;Mpp;-------
18.08.2010;18:17:06;355;23096;3136;Mpp-Betrieb;Mpp;-------
18.08.2010;18:32:06;329;23096;3136;Mpp-Betrieb;Mpp;-------
18.08.2010;18:47:06;212;23096;3137;Mpp-Betrieb;Mpp;-------
18.08.2010;19:02:06;257;23096;3137;Mpp-Betrieb;Mpp;-------
18.08.2010;19:17:06;184;23096;3137;Mpp-Betrieb;Mpp;-------
18.08.2010;19:32:06;54;23096;3137;Mpp-Betrieb;Mpp;-------
18.08.2010;19:47:06;9;23096;3138;Mpp-Betrieb;Mpp;-------
18.08.2010;20:02:06;0;23096;3138;Mpp-Betrieb;Warten;-------
18.08.2010;20:17:06;0;23096;3138;Mpp-Betrieb;Warten;-------
19.08.2010;07:02:04;0;23096;3138;Mpp-Betrieb;Warten;-------
19.08.2010;07:17:05;0;23096;3138;Mpp-Betrieb;Warten;-------
19.08.2010;07:32:05;0;23096;3138;Mpp-Betrieb;Warten;-------
19.08.2010;07:47:05;0;23096;3138;Mpp-Betrieb;Warten;-------
19.08.2010;08:02:05;70;23096;3138;Mpp-Betrieb;Mpp;-------
19.08.2010;08:17:05;50;23096;3138;Mpp-Betrieb;Mpp;-------
19.08.2010;08:32:05;67;23096;3138;Mpp-Betrieb;Mpp;-------
19.08.2010;08:47:04;181;23096;3139;Mpp-Betrieb;Mpp;-------
19.08.2010;09:02:05;64;23096;3139;Mpp-Betrieb;Mpp;-------
19.08.2010;09:17:05;148;23096;3139;Mpp-Betrieb;Mpp;-------
19.08.2010;09:32:05;154;23096;3139;Mpp-Betrieb;Mpp;-------
19.08.2010;09:47:05;227;23096;3140;Mpp-Betrieb;Mpp;-------
19.08.2010;10:02:05;206;23096;3140;Mpp-Betrieb;Mpp;-------
19.08.2010;10:17:05;245;23096;3140;Mpp-Betrieb;Mpp;-------
19.08.2010;10:32:05;321;23097;3140;Mpp-Betrieb;Mpp;-------
19.08.2010;10:47:05;525;23097;3141;Mpp-Betrieb;Mpp;-------
19.08.2010;11:02:05;339;23097;3141;Mpp-Betrieb;Mpp;-------
19.08.2010;11:17:05;665;23097;3141;Mpp-Betrieb;Mpp;-------
19.08.2010;11:32:05;944;23097;3141;Mpp-Betrieb;Mpp;-------
19.08.2010;11:47:05;990;23097;3142;Mpp-Betrieb;Mpp;-------
19.08.2010;12:02:06;726;23097;3142;Mpp-Betrieb;Mpp;-------
19.08.2010;12:17:05;857;23098;3142;Mpp-Betrieb;Mpp;-------
19.08.2010;12:32:06;993;23098;3142;Mpp-Betrieb;Mpp;-------
19.08.2010;12:47:05;770;23098;3143;Mpp-Betrieb;Mpp;-------
19.08.2010;13:02:06;1361;23098;3143;Mpp-Betrieb;Mpp;-------
19.08.2010;13:17:05;1265;23099;3143;Mpp-Betrieb;Mpp;-------
19.08.2010;13:32:06;1734;23099;3143;Mpp-Betrieb;Mpp;-------
19.08.2010;13:47:06;2956;23100;3144;Mpp-Betrieb;Mpp;-------
19.08.2010;14:02:06;2988;23100;3144;Mpp-Betrieb;Mpp;-------
19.08.2010;14:17:07;2717;23101;3144;Mpp-Betrieb;Mpp;-------
19.08.2010;14:32:06;1222;23102;3144;Mpp-Betrieb;Mpp;-------
19.08.2010;14:47:07;1613;23102;3145;Mpp-Betrieb;Mpp;-------
19.08.2010;15:02:06;937;23103;3145;Mpp-Betrieb;Mpp;-------
19.08.2010;15:17:07;887;23103;3145;Mpp-Betrieb;Mpp;-------
19.08.2010;15:32:06;2436;23103;3145;Mpp-Betrieb;Mpp;-------
19.08.2010;15:47:07;2554;23104;3146;Mpp-Betrieb;Mpp;-------
19.08.2010;16:02:06;849;23104;3146;Mpp-Betrieb;Mpp;-------
19.08.2010;16:17:07;2541;23105;3146;Mpp-Betrieb;Mpp;-------
19.08.2010;16:32:06;738;23105;3146;Mpp-Betrieb;Mpp;-------
19.08.2010;16:47:07;831;23105;3147;Mpp-Betrieb;Mpp;-------
19.08.2010;17:02:06;507;23105;3147;Mpp-Betrieb;Mpp;-------
19.08.2010;17:17:07;728;23106;3147;Mpp-Betrieb;Mpp;-------
19.08.2010;17:32:06;1354;23106;3147;Mpp-Betrieb;Mpp;-------
19.08.2010;17:47:07;1228;23106;3148;Mpp-Betrieb;Mpp;-------
19.08.2010;18:02:07;924;23106;3148;Mpp-Betrieb;Mpp;-------
19.08.2010;18:17:07;531;23107;3148;Mpp-Betrieb;Mpp;-------
19.08.2010;18:32:07;692;23107;3148;Mpp-Betrieb;Mpp;-------
19.08.2010;18:47:07;394;23107;3149;Mpp-Betrieb;Mpp;-------
19.08.2010;19:02:07;211;23107;3149;Mpp-Betrieb;Mpp;-------
19.08.2010;19:17:06;162;23107;3149;Mpp-Betrieb;Mpp;-------
19.08.2010;19:32:07;72;23107;3149;Mpp-Betrieb;Mpp;-------
19.08.2010;19:47:06;83;23107;3150;Mpp-Betrieb;Mpp;-------
19.08.2010;20:02:07;5;23107;3150;Mpp-Betrieb;Mpp;-------
19.08.2010;20:17:06;0;23107;3150;Mpp-Betrieb;Warten;-------
19.08.2010;20:32:07;0;23107;3150;Mpp-Betrieb;Warten;-------
20.08.2010;06:47:05;0;23107;3150;Mpp-Betrieb;Warten;-------
20.08.2010;07:02:05;16;23107;3150;Mpp-Betrieb;Mpp;-------
20.08.2010;07:17:05;81;23107;3150;Mpp-Betrieb;Mpp;-------
20.08.2010;07:32:04;179;23107;3151;Mpp-Betrieb;Mpp;-------
20.08.2010;07:47:05;279;23107;3151;Mpp-Betrieb;Mpp;-------
20.08.2010;08:02:05;421;23107;3151;Mpp-Betrieb;Mpp;-------
20.08.2010;08:17:05;319;23107;3151;Mpp-Betrieb;Mpp;-------
20.08.2010;08:32:05;557;23108;3152;Mpp-Betrieb;Mpp;-------
20.08.2010;08:47:05;606;23108;3152;Mpp-Betrieb;Mpp;-------
20.08.2010;09:02:05;588;23108;3152;Mpp-Betrieb;Mpp;-------
20.08.2010;09:17:05;688;23108;3152;Mpp-Betrieb;Mpp;-------
20.08.2010;09:32:05;1386;23108;3153;Mpp-Betrieb;Mpp;-------
20.08.2010;09:47:05;926;23108;3153;Mpp-Betrieb;Mpp;-------
20.08.2010;10:02:05;1096;23109;3153;Mpp-Betrieb;Mpp;-------
20.08.2010;10:17:05;880;23109;3153;Mpp-Betrieb;Mpp;-------
20.08.2010;10:32:06;1256;23110;3154;Mpp-Betrieb;Mpp;-------
20.08.2010;10:47:06;1860;23110;3154;Mpp-Betrieb;Mpp;-------
20.08.2010;11:02:06;1997;23110;3154;Mpp-Betrieb;Mpp;-------
20.08.2010;11:17:06;1955;23111;3154;Mpp-Betrieb;Mpp;-------
20.08.2010;11:32:06;2082;23111;3155;Mpp-Betrieb;Mpp;-------
20.08.2010;11:47:06;1774;23112;3155;Mpp-Betrieb;Mpp;-------
20.08.2010;12:02:06;2384;23112;3155;Mpp-Betrieb;Mpp;-------
20.08.2010;12:17:07;2328;23113;3155;Mpp-Betrieb;Mpp;-------
20.08.2010;12:32:06;2367;23114;3156;Mpp-Betrieb;Mpp;-------
20.08.2010;12:47:07;2228;23114;3156;Mpp-Betrieb;Mpp;-------
20.08.2010;13:02:06;2489;23115;3156;Mpp-Betrieb;Mpp;-------
20.08.2010;13:17:07;862;23115;3156;Mpp-Betrieb;Mpp;-------
20.08.2010;13:32:06;1033;23116;3157;Mpp-Betrieb;Mpp;-------
20.08.2010;13:47:07;2439;23116;3157;Mpp-Betrieb;Mpp;-------
20.08.2010;14:02:06;2201;23117;3157;Mpp-Betrieb;Mpp;-------
20.08.2010;14:17:07;2336;23117;3157;Mpp-Betrieb;Mpp;-------
20.08.2010;14:32:08;2296;23118;3158;Mpp-Betrieb;Mpp;-------
20.08.2010;14:47:07;2294;23119;3158;Mpp-Betrieb;Mpp;-------
20.08.2010;15:02:08;2225;23119;3158;Mpp-Betrieb;Mpp;-------
20.08.2010;15:17:07;2176;23120;3158;Mpp-Betrieb;Mpp;-------
20.08.2010;15:32:08;2099;23120;3159;Mpp-Betrieb;Mpp;-------
20.08.2010;15:47:07;2049;23121;3159;Mpp-Betrieb;Mpp;-------
20.08.2010;16:02:08;1876;23121;3159;Mpp-Betrieb;Mpp;-------
20.08.2010;16:17:07;1869;23122;3159;Mpp-Betrieb;Mpp;-------
20.08.2010;16:32:08;1580;23122;3160;Mpp-Betrieb;Mpp;-------
20.08.2010;16:47:07;1563;23123;3160;Mpp-Betrieb;Mpp;-------
20.08.2010;17:02:08;1400;23123;3160;Mpp-Betrieb;Mpp;-------
20.08.2010;17:17:07;1322;23123;3160;Mpp-Betrieb;Mpp;-------
20.08.2010;17:32:08;1184;23124;3161;Mpp-Betrieb;Mpp;-------
20.08.2010;17:47:08;1030;23124;3161;Mpp-Betrieb;Mpp;-------
20.08.2010;18:02:08;894;23124;3161;Mpp-Betrieb;Mpp;-------
20.08.2010;18:17:08;731;23124;3161;Mpp-Betrieb;Mpp;-------
20.08.2010;18:32:08;544;23124;3162;Mpp-Betrieb;Mpp;-------
20.08.2010;19:02:08;316;23125;3162;Mpp-Betrieb;Mpp;-------
20.08.2010;19:17:08;214;23125;3162;Mpp-Betrieb;Mpp;-------
20.08.2010;19:32:07;121;23125;3163;Mpp-Betrieb;Mpp;-------
20.08.2010;19:47:08;76;23125;3163;Mpp-Betrieb;Mpp;-------
20.08.2010;20:02:07;14;23125;3163;Mpp-Betrieb;Mpp;-------
20.08.2010;20:17:08;0;23125;3163;Mpp-Betrieb;Warten;-------
21.08.2010;06:47:04;0;23125;3163;Mpp-Betrieb;Warten;-------
21.08.2010;07:02:05;0;23125;3163;Mpp-Betrieb;Warten;-------
21.08.2010;07:17:04;55;23125;3163;Mpp-Betrieb;Mpp;-------
21.08.2010;07:32:04;121;23125;3164;Mpp-Betrieb;Mpp;-------
21.08.2010;07:47:04;257;23125;3164;Mpp-Betrieb;Mpp;-------
21.08.2010;08:02:05;213;23125;3164;Mpp-Betrieb;Mpp;-------
21.08.2010;08:17:04;243;23125;3164;Mpp-Betrieb;Mpp;-------
21.08.2010;08:32:05;468;23125;3165;Mpp-Betrieb;Mpp;-------
21.08.2010;08:47:05;834;23125;3165;Mpp-Betrieb;Mpp;-------
21.08.2010;09:02:05;806;23125;3165;Mpp-Betrieb;Mpp;-------
21.08.2010;09:17:06;958;23126;3165;Mpp-Betrieb;Mpp;-------
21.08.2010;09:32:05;1118;23126;3166;Mpp-Betrieb;Mpp;-------
21.08.2010;09:47:06;1278;23126;3166;Mpp-Betrieb;Mpp;-------
21.08.2010;10:02:05;1437;23127;3166;Mpp-Betrieb;Mpp;-------
21.08.2010;10:17:06;1570;23127;3166;Mpp-Betrieb;Mpp;-------
21.08.2010;10:32:05;1698;23127;3167;Mpp-Betrieb;Mpp;-------
21.08.2010;10:47:06;1805;23128;3167;Mpp-Betrieb;Mpp;-------
21.08.2010;11:02:05;1926;23128;3167;Mpp-Betrieb;Mpp;-------
21.08.2010;11:17:06;2061;23129;3167;Mpp-Betrieb;Mpp;-------
21.08.2010;11:32:06;2196;23129;3168;Mpp-Betrieb;Mpp;-------
21.08.2010;11:47:06;2303;23130;3168;Mpp-Betrieb;Mpp;-------
21.08.2010;12:02:07;753;23130;3168;Mpp-Betrieb;Mpp;-------
21.08.2010;12:17:06;2545;23131;3168;Mpp-Betrieb;Mpp;-------
21.08.2010;12:32:07;1342;23131;3169;Mpp-Betrieb;Mpp;-------
21.08.2010;12:47:06;2042;23132;3169;Mpp-Betrieb;Mpp;-------
21.08.2010;13:02:07;2393;23132;3169;Mpp-Betrieb;Mpp;-------
21.08.2010;13:17:06;2588;23133;3169;Mpp-Betrieb;Mpp;-------
21.08.2010;13:32:07;2582;23133;3170;Mpp-Betrieb;Mpp;-------
21.08.2010;13:47:06;1718;23134;3170;Mpp-Betrieb;Mpp;-------
21.08.2010;14:02:07;2489;23134;3170;Mpp-Betrieb;Mpp;-------
21.08.2010;14:17:06;1935;23135;3170;Mpp-Betrieb;Mpp;-------
21.08.2010;14:32:07;2457;23135;3171;Mpp-Betrieb;Mpp;-------
21.08.2010;14:47:07;2452;23136;3171;Mpp-Betrieb;Mpp;-------
21.08.2010;15:02:07;521;23136;3171;Mpp-Betrieb;Mpp;-------
21.08.2010;15:17:08;2237;23137;3171;Mpp-Betrieb;Mpp;-------
21.08.2010;15:32:07;2082;23137;3172;Mpp-Betrieb;Mpp;-------
21.08.2010;15:47:08;2129;23138;3172;Mpp-Betrieb;Mpp;-------
21.08.2010;16:02:07;2075;23138;3172;Mpp-Betrieb;Mpp;-------
21.08.2010;16:17:08;1985;23139;3172;Mpp-Betrieb;Mpp;-------
21.08.2010;16:32:07;1832;23139;3173;Mpp-Betrieb;Mpp;-------
21.08.2010;16:47:08;1770;23140;3173;Mpp-Betrieb;Mpp;-------
21.08.2010;17:02:07;1115;23140;3173;Mpp-Betrieb;Mpp;-------
21.08.2010;17:17:08;1457;23141;3173;Mpp-Betrieb;Mpp;-------
21.08.2010;17:32:07;1262;23141;3174;Mpp-Betrieb;Mpp;-------
21.08.2010;17:47:08;1127;23141;3174;Mpp-Betrieb;Mpp;-------
21.08.2010;18:02:07;986;23141;3174;Mpp-Betrieb;Mpp;-------
21.08.2010;18:17:08;816;23142;3174;Mpp-Betrieb;Mpp;-------
21.08.2010;18:32:08;626;23142;3175;Mpp-Betrieb;Mpp;-------
21.08.2010;18:47:08;449;23142;3175;Mpp-Betrieb;Mpp;-------
21.08.2010;19:02:08;289;23142;3175;Mpp-Betrieb;Mpp;-------
21.08.2010;19:17:08;162;23142;3175;Mpp-Betrieb;Mpp;-------
21.08.2010;19:32:08;84;23142;3176;Mpp-Betrieb;Mpp;-------
21.08.2010;19:47:08;20;23142;3176;Mpp-Betrieb;Mpp;-------
21.08.2010;20:02:08;0;23142;3176;Mpp-Betrieb;Warten;-------
21.08.2010;20:17:08;0;23142;3176;Mpp-Betrieb;Warten;-------
22.08.2010;06:47:05;0;23142;3176;Mpp-Betrieb;Warten;-------
22.08.2010;07:02:04;0;23142;3176;Mpp-Betrieb;Warten;-------
22.08.2010;07:17:05;32;23142;3176;Mpp-Betrieb;Mpp;-------
22.08.2010;07:32:05;64;23142;3176;Mpp-Betrieb;Mpp;-------
22.08.2010;07:47:05;129;23142;3177;Mpp-Betrieb;Mpp;-------
22.08.2010;08:02:05;250;23142;3177;Mpp-Betrieb;Mpp;-------
22.08.2010;08:17:04;375;23142;3177;Mpp-Betrieb;Mpp;-------
22.08.2010;08:32:05;520;23142;3177;Mpp-Betrieb;Mpp;-------
22.08.2010;08:47:05;709;23143;3178;Mpp-Betrieb;Mpp;-------
22.08.2010;09:02:05;864;23143;3178;Mpp-Betrieb;Mpp;-------
22.08.2010;09:17:06;1038;23143;3178;Mpp-Betrieb;Mpp;-------
22.08.2010;09:32:05;1197;23143;3178;Mpp-Betrieb;Mpp;-------
22.08.2010;09:47:06;1354;23144;3179;Mpp-Betrieb;Mpp;-------
22.08.2010;10:02:05;1498;23144;3179;Mpp-Betrieb;Mpp;-------
22.08.2010;10:17:06;1650;23144;3179;Mpp-Betrieb;Mpp;-------
22.08.2010;10:32:05;1754;23145;3179;Mpp-Betrieb;Mpp;-------
22.08.2010;10:47:06;1844;23145;3180;Mpp-Betrieb;Mpp;-------
22.08.2010;11:02:06;1977;23146;3180;Mpp-Betrieb;Mpp;-------
22.08.2010;11:17:06;2056;23146;3180;Mpp-Betrieb;Mpp;-------
22.08.2010;11:32:06;2116;23147;3180;Mpp-Betrieb;Mpp;-------
22.08.2010;11:47:06;2206;23147;3181;Mpp-Betrieb;Mpp;-------
22.08.2010;12:02:07;2259;23148;3181;Mpp-Betrieb;Mpp;-------
22.08.2010;12:17:06;2369;23148;3181;Mpp-Betrieb;Mpp;-------
22.08.2010;12:32:07;2448;23149;3181;Mpp-Betrieb;Mpp;-------
22.08.2010;12:47:06;2499;23150;3182;Mpp-Betrieb;Mpp;-------
22.08.2010;13:02:07;2372;23150;3182;Mpp-Betrieb;Mpp;-------
22.08.2010;13:17:07;2367;23151;3182;Mpp-Betrieb;Mpp;-------
22.08.2010;13:32:07;2483;23151;3182;Mpp-Betrieb;Mpp;-------
22.08.2010;13:47:07;2481;23152;3183;Mpp-Betrieb;Mpp;-------
22.08.2010;14:02:07;2306;23153;3183;Mpp-Betrieb;Mpp;-------
22.08.2010;14:17:07;2439;23153;3183;Mpp-Betrieb;Mpp;-------
22.08.2010;14:32:07;2432;23154;3183;Mpp-Betrieb;Mpp;-------
22.08.2010;14:47:07;2283;23154;3184;Mpp-Betrieb;Mpp;-------
22.08.2010;15:02:07;2242;23155;3184;Mpp-Betrieb;Mpp;-------
22.08.2010;15:17:08;2212;23156;3184;Mpp-Betrieb;Mpp;-------
22.08.2010;15:32:08;2195;23156;3184;Mpp-Betrieb;Mpp;-------
22.08.2010;15:47:08;2099;23157;3185;Mpp-Betrieb;Mpp;-------
22.08.2010;16:02:08;2013;23157;3185;Mpp-Betrieb;Mpp;-------
22.08.2010;16:17:08;1990;23158;3185;Mpp-Betrieb;Mpp;-------
22.08.2010;16:32:08;2042;23158;3185;Mpp-Betrieb;Mpp;-------
22.08.2010;16:47:08;1270;23158;3186;Mpp-Betrieb;Mpp;-------
22.08.2010;17:02:08;1493;23159;3186;Mpp-Betrieb;Mpp;-------
22.08.2010;17:17:08;1540;23159;3186;Mpp-Betrieb;Mpp;-------
22.08.2010;17:32:08;1377;23160;3186;Mpp-Betrieb;Mpp;-------
22.08.2010;17:47:08;977;23160;3187;Mpp-Betrieb;Mpp;-------
22.08.2010;18:02:08;459;23160;3187;Mpp-Betrieb;Mpp;-------
22.08.2010;18:17:08;425;23160;3187;Mpp-Betrieb;Mpp;-------
22.08.2010;18:32:08;444;23160;3187;Mpp-Betrieb;Mpp;-------
22.08.2010;18:47:08;349;23160;3188;Mpp-Betrieb;Mpp;-------
22.08.2010;19:02:08;96;23160;3188;Mpp-Betrieb;Mpp;-------
22.08.2010;19:17:08;106;23160;3188;Mpp-Betrieb;Mpp;-------
22.08.2010;19:32:07;92;23160;3188;Mpp-Betrieb;Mpp;-------
22.08.2010;19:47:08;50;23160;3189;Mpp-Betrieb;Mpp;-------
22.08.2010;20:02:08;9;23160;3189;Mpp-Betrieb;Mpp;-------
22.08.2010;20:17:08;0;23160;3189;Mpp-Betrieb;Warten;-------
23.08.2010;06:47:05;0;23160;3189;Mpp-Betrieb;Warten;-------
23.08.2010;07:02:05;30;23160;3189;Mpp-Betrieb;Mpp;-------
23.08.2010;07:17:05;87;23160;3189;Mpp-Betrieb;Mpp;-------
23.08.2010;07:32:05;109;23160;3190;Mpp-Betrieb;Mpp;-------
23.08.2010;07:47:05;141;23161;3190;Mpp-Betrieb;Mpp;-------
23.08.2010;08:02:04;124;23161;3190;Mpp-Betrieb;Mpp;-------
23.08.2010;08:17:05;218;23161;3190;Mpp-Betrieb;Mpp;-------
23.08.2010;08:32:05;298;23161;3191;Mpp-Betrieb;Mpp;-------
23.08.2010;08:47:05;266;23161;3191;Mpp-Betrieb;Mpp;-------
23.08.2010;09:02:05;335;23161;3191;Mpp-Betrieb;Mpp;-------
23.08.2010;09:17:05;473;23161;3191;Mpp-Betrieb;Mpp;-------
23.08.2010;09:32:05;335;23161;3192;Mpp-Betrieb;Mpp;-------
23.08.2010;09:47:05;407;23161;3192;Mpp-Betrieb;Mpp;-------
23.08.2010;10:02:05;544;23161;3192;Mpp-Betrieb;Mpp;-------
23.08.2010;10:17:05;419;23161;3192;Mpp-Betrieb;Mpp;-------
23.08.2010;10:32:05;667;23161;3193;Mpp-Betrieb;Mpp;-------
23.08.2010;10:47:05;498;23162;3193;Mpp-Betrieb;Mpp;-------
23.08.2010;11:02:05;1096;23162;3193;Mpp-Betrieb;Mpp;-------
23.08.2010;11:17:06;980;23162;3193;Mpp-Betrieb;Mpp;-------
23.08.2010;11:32:06;1795;23162;3194;Mpp-Betrieb;Mpp;-------
23.08.2010;11:47:06;1227;23163;3194;Mpp-Betrieb;Mpp;-------
23.08.2010;12:02:05;447;23163;3194;Mpp-Betrieb;Mpp;-------
23.08.2010;12:17:06;544;23163;3194;Mpp-Betrieb;Mpp;-------
23.08.2010;12:32:05;507;23163;3195;Mpp-Betrieb;Mpp;-------
23.08.2010;12:47:06;1102;23163;3195;Mpp-Betrieb;Mpp;-------
23.08.2010;13:02:06;916;23164;3195;Mpp-Betrieb;Mpp;-------
23.08.2010;13:17:06;201;23164;3195;Mpp-Betrieb;Mpp;-------
23.08.2010;13:32:05;416;23164;3196;Mpp-Betrieb;Mpp;-------
23.08.2010;13:47:06;450;23164;3196;Mpp-Betrieb;Mpp;-------
23.08.2010;14:02:05;246;23164;3196;Mpp-Betrieb;Mpp;-------
23.08.2010;14:17:06;225;23164;3196;Mpp-Betrieb;Mpp;-------
23.08.2010;14:32:06;207;23164;3197;Mpp-Betrieb;Mpp;-------
23.08.2010;14:47:06;216;23164;3197;Mpp-Betrieb;Mpp;-------
23.08.2010;15:02:06;359;23164;3197;Mpp-Betrieb;Mpp;-------
23.08.2010;15:17:06;337;23164;3197;Mpp-Betrieb;Mpp;-------
23.08.2010;15:32:06;246;23164;3198;Mpp-Betrieb;Mpp;-------
23.08.2010;15:47:06;528;23165;3198;Mpp-Betrieb;Mpp;-------
23.08.2010;16:02:06;442;23165;3198;Mpp-Betrieb;Mpp;-------
23.08.2010;16:17:06;522;23165;3198;Mpp-Betrieb;Mpp;-------
23.08.2010;16:32:06;342;23165;3199;Mpp-Betrieb;Mpp;-------
23.08.2010;16:47:05;103;23165;3199;Mpp-Betrieb;Mpp;-------
23.08.2010;17:02:06;297;23165;3199;Mpp-Betrieb;Mpp;-------
23.08.2010;17:17:05;229;23165;3199;Mpp-Betrieb;Mpp;-------
23.08.2010;17:32:06;297;23165;3200;Mpp-Betrieb;Mpp;-------
23.08.2010;17:47:06;263;23165;3200;Mpp-Betrieb;Mpp;-------
23.08.2010;18:02:06;355;23165;3200;Mpp-Betrieb;Mpp;-------
23.08.2010;18:17:06;123;23165;3200;Mpp-Betrieb;Mpp;-------
23.08.2010;18:32:06;58;23165;3201;Mpp-Betrieb;Mpp;-------
23.08.2010;18:47:06;84;23165;3201;Mpp-Betrieb;Mpp;-------
23.08.2010;19:02:06;26;23165;3201;Mpp-Betrieb;Mpp;-------
23.08.2010;19:17:06;59;23165;3201;Mpp-Betrieb;Mpp;-------
23.08.2010;19:32:06;97;23165;3202;Mpp-Betrieb;Mpp;-------
23.08.2010;19:47:06;19;23165;3202;Mpp-Betrieb;Mpp;-------
23.08.2010;20:02:06;0;23165;3202;Mpp-Betrieb;Warten;-------
23.08.2010;20:17:06;0;23165;3202;Mpp-Betrieb;Warten;-------
24.08.2010;07:17:04;0;23165;3202;Mpp-Betrieb;Warten;-------
24.08.2010;07:32:05;40;23165;3202;Mpp-Betrieb;Mpp;-------
24.08.2010;07:47:05;92;23165;3202;Mpp-Betrieb;Mpp;-------
24.08.2010;08:02:05;81;23165;3203;Mpp-Betrieb;Mpp;-------
24.08.2010;08:17:05;157;23166;3203;Mpp-Betrieb;Mpp;-------
24.08.2010;08:32:05;558;23166;3203;Mpp-Betrieb;Mpp;-------
24.08.2010;08:47:05;285;23166;3203;Mpp-Betrieb;Mpp;-------
24.08.2010;09:02:05;427;23166;3204;Mpp-Betrieb;Mpp;-------
24.08.2010;09:17:05;228;23166;3204;Mpp-Betrieb;Mpp;-------
24.08.2010;09:32:05;298;23166;3204;Mpp-Betrieb;Mpp;-------
24.08.2010;09:47:05;262;23166;3204;Mpp-Betrieb;Mpp;-------
24.08.2010;10:02:05;265;23166;3205;Mpp-Betrieb;Mpp;-------
24.08.2010;10:17:05;599;23166;3205;Mpp-Betrieb;Mpp;-------
24.08.2010;10:32:06;510;23167;3205;Mpp-Betrieb;Mpp;-------
24.08.2010;10:47:05;803;23167;3205;Mpp-Betrieb;Mpp;-------
24.08.2010;11:02:06;2597;23167;3206;Mpp-Betrieb;Mpp;-------
24.08.2010;11:17:05;481;23167;3206;Mpp-Betrieb;Mpp;-------
24.08.2010;11:32:06;2746;23167;3206;Mpp-Betrieb;Mpp;-------
24.08.2010;11:47:05;710;23168;3206;Mpp-Betrieb;Mpp;-------
24.08.2010;12:02:06;534;23168;3207;Mpp-Betrieb;Mpp;-------
24.08.2010;12:17:05;1427;23169;3207;Mpp-Betrieb;Mpp;-------
24.08.2010;12:32:06;465;23169;3207;Mpp-Betrieb;Mpp;-------
24.08.2010;12:47:05;418;23169;3207;Mpp-Betrieb;Mpp;-------
24.08.2010;13:02:06;1058;23169;3208;Mpp-Betrieb;Mpp;-------
24.08.2010;13:17:06;762;23170;3208;Mpp-Betrieb;Mpp;-------
24.08.2010;13:32:06;1664;23170;3208;Mpp-Betrieb;Mpp;-------
24.08.2010;13:47:07;2290;23171;3208;Mpp-Betrieb;Mpp;-------
24.08.2010;14:02:06;1104;23171;3209;Mpp-Betrieb;Mpp;-------
24.08.2010;14:17:06;466;23171;3209;Mpp-Betrieb;Mpp;-------
24.08.2010;14:32:06;1826;23172;3209;Mpp-Betrieb;Mpp;-------
24.08.2010;14:47:06;381;23172;3209;Mpp-Betrieb;Mpp;-------
24.08.2010;15:02:06;703;23172;3210;Mpp-Betrieb;Mpp;-------
24.08.2010;15:17:07;2306;23172;3210;Mpp-Betrieb;Mpp;-------
24.08.2010;15:32:06;14;23173;3210;Mpp-Betrieb;Mpp;-------
24.08.2010;15:47:06;603;23173;3210;Mpp-Betrieb;Mpp;-------
24.08.2010;16:02:07;822;23173;3211;Mpp-Betrieb;Mpp;-------
24.08.2010;16:17:06;1177;23173;3211;Mpp-Betrieb;Mpp;-------
24.08.2010;16:32:07;738;23174;3211;Mpp-Betrieb;Mpp;-------
24.08.2010;16:47:06;650;23174;3211;Mpp-Betrieb;Mpp;-------
24.08.2010;17:02:07;621;23174;3212;Mpp-Betrieb;Mpp;-------
24.08.2010;17:15:14;429;23175;3212;Mpp-Betrieb;Mpp;-------
24.08.2010;17:32:07;392;23175;3212;Mpp-Betrieb;Mpp;-------
24.08.2010;17:47:06;207;23175;3212;Mpp-Betrieb;Mpp;-------
24.08.2010;18:02:07;164;23175;3213;Mpp-Betrieb;Mpp;-------
24.08.2010;18:17:06;76;23175;3213;Mpp-Betrieb;Mpp;-------
24.08.2010;18:32:07;579;23175;3213;Mpp-Betrieb;Mpp;-------
24.08.2010;18:47:07;245;23175;3213;Mpp-Betrieb;Mpp;-------
24.08.2010;19:02:07;195;23175;3214;Mpp-Betrieb;Mpp;-------
24.08.2010;19:17:07;53;23175;3214;Mpp-Betrieb;Mpp;-------
24.08.2010;19:32:06;30;23175;3214;Mpp-Betrieb;Mpp;-------
24.08.2010;19:47:07;33;23175;3214;Mpp-Betrieb;Mpp;-------
24.08.2010;20:02:06;0;23175;3215;Mpp-Betrieb;Warten;-------
24.08.2010;20:17:07;0;23175;3215;Mpp-Betrieb;Warten;-------
25.08.2010;06:47:05;0;23175;3215;Mpp-Betrieb;Warten;-------
25.08.2010;07:02:05;0;23175;3215;Mpp-Betrieb;Warten;-------
25.08.2010;07:17:05;36;23175;3215;Mpp-Betrieb;Mpp;-------
25.08.2010;07:32:05;89;23175;3215;Mpp-Betrieb;Mpp;-------
25.08.2010;07:47:05;124;23175;3215;Mpp-Betrieb;Mpp;-------
25.08.2010;08:02:05;289;23175;3215;Mpp-Betrieb;Mpp;-------
25.08.2010;08:17:05;383;23175;3216;Mpp-Betrieb;Mpp;-------
25.08.2010;08:32:05;545;23175;3216;Mpp-Betrieb;Mpp;-------
25.08.2010;08:47:06;415;23176;3216;Mpp-Betrieb;Mpp;-------
25.08.2010;09:02:05;572;23176;3216;Mpp-Betrieb;Mpp;-------
25.08.2010;09:17:06;861;23176;3217;Mpp-Betrieb;Mpp;-------
25.08.2010;09:32:05;706;23176;3217;Mpp-Betrieb;Mpp;-------
25.08.2010;09:47:06;1241;23176;3217;Mpp-Betrieb;Mpp;-------
25.08.2010;10:02:05;1635;23177;3217;Mpp-Betrieb;Mpp;-------
25.08.2010;10:17:06;1786;23177;3218;Mpp-Betrieb;Mpp;-------
25.08.2010;10:32:05;1798;23178;3218;Mpp-Betrieb;Mpp;-------
25.08.2010;10:47:06;1951;23178;3218;Mpp-Betrieb;Mpp;-------
25.08.2010;11:02:05;2007;23179;3218;Mpp-Betrieb;Mpp;-------
25.08.2010;11:17:06;2109;23179;3219;Mpp-Betrieb;Mpp;-------
25.08.2010;11:32:06;2295;23180;3219;Mpp-Betrieb;Mpp;-------
25.08.2010;11:47:06;2354;23180;3219;Mpp-Betrieb;Mpp;-------
25.08.2010;12:02:07;2330;23181;3219;Mpp-Betrieb;Mpp;-------
25.08.2010;12:17:06;2408;23181;3220;Mpp-Betrieb;Mpp;-------
25.08.2010;12:32:07;2506;23182;3220;Mpp-Betrieb;Mpp;-------
25.08.2010;12:47:06;2535;23183;3220;Mpp-Betrieb;Mpp;-------
25.08.2010;13:02:07;2429;23183;3220;Mpp-Betrieb;Mpp;-------
25.08.2010;13:17:06;2323;23184;3221;Mpp-Betrieb;Mpp;-------
25.08.2010;13:32:07;2627;23185;3221;Mpp-Betrieb;Mpp;-------
25.08.2010;13:47:06;2229;23185;3221;Mpp-Betrieb;Mpp;-------
25.08.2010;14:02:07;2025;23186;3221;Mpp-Betrieb;Mpp;-------
25.08.2010;14:17:07;3003;23186;3222;Mpp-Betrieb;Mpp;-------
25.08.2010;14:32:07;2932;23187;3222;Mpp-Betrieb;Mpp;-------
25.08.2010;14:47:07;1482;23187;3222;Mpp-Betrieb;Mpp;-------
25.08.2010;15:02:07;1593;23188;3222;Mpp-Betrieb;Mpp;-------
25.08.2010;15:17:08;1866;23188;3223;Mpp-Betrieb;Mpp;-------
25.08.2010;15:32:07;1318;23189;3223;Mpp-Betrieb;Mpp;-------
25.08.2010;15:47:08;1356;23189;3223;Mpp-Betrieb;Mpp;-------
25.08.2010;16:02:08;2556;23190;3223;Mpp-Betrieb;Mpp;-------
25.08.2010;16:17:08;1993;23190;3224;Mpp-Betrieb;Mpp;-------
25.08.2010;16:32:08;1893;23191;3224;Mpp-Betrieb;Mpp;-------
25.08.2010;16:47:08;1228;23191;3224;Mpp-Betrieb;Mpp;-------
25.08.2010;17:02:07;858;23191;3224;Mpp-Betrieb;Mpp;-------
25.08.2010;17:17:08;1555;23192;3225;Mpp-Betrieb;Mpp;-------
25.08.2010;17:32:07;715;23192;3225;Mpp-Betrieb;Mpp;-------
25.08.2010;17:47:08;357;23192;3225;Mpp-Betrieb;Mpp;-------
25.08.2010;18:02:08;620;23192;3225;Mpp-Betrieb;Mpp;-------
25.08.2010;18:17:08;971;23193;3226;Mpp-Betrieb;Mpp;-------
25.08.2010;18:32:08;700;23193;3226;Mpp-Betrieb;Mpp;-------
25.08.2010;18:47:08;426;23193;3226;Mpp-Betrieb;Mpp;-------
25.08.2010;19:02:07;189;23193;3226;Mpp-Betrieb;Mpp;-------
25.08.2010;19:17:08;102;23193;3227;Mpp-Betrieb;Mpp;-------
25.08.2010;19:32:07;29;23193;3227;Mpp-Betrieb;Mpp;-------
25.08.2010;19:47:08;0;23193;3227;Mpp-Betrieb;Warten;-------
25.08.2010;20:02:07;0;23193;3227;Mpp-Betrieb;Warten;-------
26.08.2010;06:47:04;0;23193;3227;Mpp-Betrieb;Warten;-------
26.08.2010;07:02:05;0;23193;3227;Mpp-Betrieb;Warten;-------
26.08.2010;07:17:05;0;23193;3227;Mpp-Betrieb;Warten;-------
26.08.2010;07:32:05;42;23193;3227;Mpp-Betrieb;Mpp;-------
26.08.2010;07:47:05;168;23193;3228;Mpp-Betrieb;Mpp;-------
26.08.2010;08:02:05;429;23193;3228;Mpp-Betrieb;Mpp;-------
26.08.2010;08:17:05;165;23193;3228;Mpp-Betrieb;Mpp;-------
26.08.2010;08:32:04;548;23193;3228;Mpp-Betrieb;Mpp;-------
26.08.2010;08:47:05;715;23193;3229;Mpp-Betrieb;Mpp;-------
26.08.2010;09:02:06;897;23194;3229;Mpp-Betrieb;Mpp;-------
26.08.2010;09:17:05;1099;23194;3229;Mpp-Betrieb;Mpp;-------
26.08.2010;09:32:06;1241;23194;3229;Mpp-Betrieb;Mpp;-------
26.08.2010;09:47:05;1383;23194;3230;Mpp-Betrieb;Mpp;-------
26.08.2010;10:02:06;1506;23195;3230;Mpp-Betrieb;Mpp;-------
26.08.2010;10:17:05;1653;23195;3230;Mpp-Betrieb;Mpp;-------
26.08.2010;10:32:06;1784;23196;3230;Mpp-Betrieb;Mpp;-------
26.08.2010;10:47:05;1901;23196;3231;Mpp-Betrieb;Mpp;-------
26.08.2010;11:02:06;1992;23197;3231;Mpp-Betrieb;Mpp;-------
26.08.2010;11:17:06;2083;23197;3231;Mpp-Betrieb;Mpp;-------
26.08.2010;11:32:06;2174;23198;3231;Mpp-Betrieb;Mpp;-------
26.08.2010;11:47:07;2255;23198;3232;Mpp-Betrieb;Mpp;-------
26.08.2010;12:02:06;2283;23199;3232;Mpp-Betrieb;Mpp;-------
26.08.2010;12:17:07;2329;23199;3232;Mpp-Betrieb;Mpp;-------
26.08.2010;12:32:06;2416;23200;3232;Mpp-Betrieb;Mpp;-------
26.08.2010;12:47:07;2412;23200;3233;Mpp-Betrieb;Mpp;-------
26.08.2010;13:02:06;2434;23201;3233;Mpp-Betrieb;Mpp;-------
26.08.2010;13:17:07;2479;23202;3233;Mpp-Betrieb;Mpp;-------
26.08.2010;13:32:06;2473;23202;3233;Mpp-Betrieb;Mpp;-------
26.08.2010;13:47:07;2450;23203;3234;Mpp-Betrieb;Mpp;-------
26.08.2010;14:02:07;2428;23204;3234;Mpp-Betrieb;Mpp;-------
26.08.2010;14:17:07;2480;23204;3234;Mpp-Betrieb;Mpp;-------
26.08.2010;14:32:07;1140;23205;3234;Mpp-Betrieb;Mpp;-------
26.08.2010;14:47:07;2279;23205;3235;Mpp-Betrieb;Mpp;-------
26.08.2010;15:02:08;2276;23206;3235;Mpp-Betrieb;Mpp;-------
26.08.2010;15:17:07;2427;23206;3235;Mpp-Betrieb;Mpp;-------
26.08.2010;15:32:08;2157;23207;3235;Mpp-Betrieb;Mpp;-------
26.08.2010;15:47:07;1882;23207;3236;Mpp-Betrieb;Mpp;-------
26.08.2010;16:02:08;2163;23208;3236;Mpp-Betrieb;Mpp;-------
26.08.2010;16:17:07;1894;23208;3236;Mpp-Betrieb;Mpp;-------
26.08.2010;16:32:08;1800;23209;3236;Mpp-Betrieb;Mpp;-------
26.08.2010;16:47:08;1371;23209;3237;Mpp-Betrieb;Mpp;-------
26.08.2010;17:02:08;1525;23209;3237;Mpp-Betrieb;Mpp;-------
26.08.2010;17:17:08;1412;23210;3237;Mpp-Betrieb;Mpp;-------
26.08.2010;17:32:08;1409;23210;3237;Mpp-Betrieb;Mpp;-------
26.08.2010;17:47:07;770;23210;3238;Mpp-Betrieb;Mpp;-------
26.08.2010;18:02:08;766;23210;3238;Mpp-Betrieb;Mpp;-------
26.08.2010;18:17:08;1089;23211;3238;Mpp-Betrieb;Mpp;-------
26.08.2010;18:32:08;617;23211;3238;Mpp-Betrieb;Mpp;-------
26.08.2010;18:47:08;541;23211;3239;Mpp-Betrieb;Mpp;-------
26.08.2010;19:02:08;168;23211;3239;Mpp-Betrieb;Mpp;-------
26.08.2010;19:17:07;44;23211;3239;Mpp-Betrieb;Mpp;-------
26.08.2010;19:32:08;56;23211;3239;Mpp-Betrieb;Mpp;-------
26.08.2010;19:47:07;13;23211;3240;Mpp-Betrieb;Mpp;-------
26.08.2010;20:02:08;0;23211;3240;Mpp-Betrieb;Warten;-------
27.08.2010;07:47:05;0;23211;3240;Mpp-Betrieb;Warten;-------
27.08.2010;08:02:05;0;23211;3240;Mpp-Betrieb;Warten;-------
27.08.2010;08:17:05;0;23211;3240;Mpp-Betrieb;Warten;-------
27.08.2010;08:32:04;0;23211;3240;Mpp-Betrieb;Warten;-------
27.08.2010;08:47:05;0;23211;3240;Mpp-Betrieb;Warten;-------
27.08.2010;09:02:04;42;23211;3240;Mpp-Betrieb;Mpp;-------
27.08.2010;09:17:05;31;23211;3240;Mpp-Betrieb;Mpp;-------
27.08.2010;09:32:05;95;23211;3240;Mpp-Betrieb;Mpp;-------
27.08.2010;09:47:05;265;23211;3241;Mpp-Betrieb;Mpp;-------
27.08.2010;10:02:05;227;23211;3241;Mpp-Betrieb;Mpp;-------
27.08.2010;10:17:05;339;23211;3241;Mpp-Betrieb;Mpp;-------
27.08.2010;10:32:05;204;23211;3241;Mpp-Betrieb;Mpp;-------
27.08.2010;10:47:05;120;23211;3242;Mpp-Betrieb;Mpp;-------
27.08.2010;11:02:05;97;23211;3242;Mpp-Betrieb;Mpp;-------
27.08.2010;11:17:05;276;23212;3242;Mpp-Betrieb;Mpp;-------
27.08.2010;11:32:05;354;23212;3242;Mpp-Betrieb;Mpp;-------
27.08.2010;11:47:05;582;23212;3243;Mpp-Betrieb;Mpp;-------
27.08.2010;12:02:05;390;23212;3243;Mpp-Betrieb;Mpp;-------
27.08.2010;12:17:05;478;23212;3243;Mpp-Betrieb;Mpp;-------
27.08.2010;12:32:05;618;23212;3243;Mpp-Betrieb;Mpp;-------
27.08.2010;12:47:05;1860;23212;3244;Mpp-Betrieb;Mpp;-------
27.08.2010;13:02:06;2647;23213;3244;Mpp-Betrieb;Mpp;-------
27.08.2010;13:17:06;2635;23214;3244;Mpp-Betrieb;Mpp;-------
27.08.2010;13:32:06;2695;23214;3244;Mpp-Betrieb;Mpp;-------
27.08.2010;13:47:06;2390;23215;3245;Mpp-Betrieb;Mpp;-------
27.08.2010;14:02:06;1280;23215;3245;Mpp-Betrieb;Mpp;-------
27.08.2010;14:17:06;1495;23216;3245;Mpp-Betrieb;Mpp;-------
27.08.2010;14:32:06;823;23216;3245;Mpp-Betrieb;Mpp;-------
27.08.2010;14:47:06;2640;23216;3246;Mpp-Betrieb;Mpp;-------
27.08.2010;15:02:06;917;23217;3246;Mpp-Betrieb;Mpp;-------
27.08.2010;15:17:06;1037;23217;3246;Mpp-Betrieb;Mpp;-------
27.08.2010;15:32:06;1457;23217;3246;Mpp-Betrieb;Mpp;-------
27.08.2010;15:47:07;2616;23218;3247;Mpp-Betrieb;Mpp;-------
27.08.2010;16:02:06;2232;23218;3247;Mpp-Betrieb;Mpp;-------
27.08.2010;16:17:06;626;23219;3247;Mpp-Betrieb;Mpp;-------
27.08.2010;16:32:06;2407;23219;3247;Mpp-Betrieb;Mpp;-------
27.08.2010;16:47:07;375;23220;3248;Mpp-Betrieb;Mpp;-------
27.08.2010;17:02:07;368;23220;3248;Mpp-Betrieb;Mpp;-------
