Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
27.08.2010;17:17:06;173;23220;3248;Mpp-Betrieb;Mpp;-------
27.08.2010;17:32:07;168;23220;3248;Mpp-Betrieb;Mpp;-------
27.08.2010;17:47:06;428;23220;3249;Mpp-Betrieb;Mpp;-------
27.08.2010;18:02:07;796;23220;3249;Mpp-Betrieb;Mpp;-------
27.08.2010;18:17:06;461;23220;3249;Mpp-Betrieb;Mpp;-------
27.08.2010;18:32:07;528;23220;3249;Mpp-Betrieb;Mpp;-------
27.08.2010;18:47:06;164;23220;3250;Mpp-Betrieb;Mpp;-------
27.08.2010;19:02:07;51;23220;3250;Mpp-Betrieb;Mpp;-------
27.08.2010;19:17:06;0;23220;3250;Mpp-Betrieb;Warten;-------
27.08.2010;19:32:06;0;23220;3250;Mpp-Betrieb;Warten;-------
27.08.2010;19:47:07;0;23220;3250;Mpp-Betrieb;Warten;-------
28.08.2010;07:17:05;0;23220;3250;Mpp-Betrieb;Warten;-------
28.08.2010;07:32:04;0;23220;3250;Mpp-Betrieb;Warten;-------
28.08.2010;07:47:05;0;23220;3250;Mpp-Betrieb;Warten;-------
28.08.2010;08:02:05;0;23220;3250;Mpp-Betrieb;Netzueb.;-------
28.08.2010;08:17:05;0;23220;3250;Mpp-Betrieb;Warten;-------
28.08.2010;08:32:05;180;23220;3250;Mpp-Betrieb;Mpp;-------
28.08.2010;08:47:05;206;23220;3250;Mpp-Betrieb;Mpp;-------
28.08.2010;09:02:05;252;23220;3251;Mpp-Betrieb;Mpp;-------
28.08.2010;09:17:05;108;23220;3251;Mpp-Betrieb;Mpp;-------
28.08.2010;09:32:05;149;23220;3251;Mpp-Betrieb;Mpp;-------
28.08.2010;09:47:05;264;23221;3251;Mpp-Betrieb;Mpp;-------
28.08.2010;10:02:05;393;23221;3252;Mpp-Betrieb;Mpp;-------
28.08.2010;10:17:05;234;23221;3252;Mpp-Betrieb;Mpp;-------
28.08.2010;10:32:05;302;23221;3252;Mpp-Betrieb;Mpp;-------
28.08.2010;10:47:06;931;23221;3252;Mpp-Betrieb;Mpp;-------
28.08.2010;11:02:05;311;23221;3253;Mpp-Betrieb;Mpp;-------
28.08.2010;11:17:05;60;23221;3253;Mpp-Betrieb;Mpp;-------
28.08.2010;11:32:05;185;23221;3253;Mpp-Betrieb;Mpp;-------
28.08.2010;11:47:05;352;23221;3253;Mpp-Betrieb;Mpp;-------
28.08.2010;12:02:05;430;23221;3254;Mpp-Betrieb;Mpp;-------
28.08.2010;12:17:05;264;23221;3254;Mpp-Betrieb;Mpp;-------
28.08.2010;12:32:05;290;23221;3254;Mpp-Betrieb;Mpp;-------
28.08.2010;12:47:05;264;23222;3254;Mpp-Betrieb;Mpp;-------
28.08.2010;13:02:05;100;23222;3255;Mpp-Betrieb;Mpp;-------
28.08.2010;13:17:05;273;23222;3255;Mpp-Betrieb;Mpp;-------
28.08.2010;13:32:06;369;23222;3255;Mpp-Betrieb;Mpp;-------
28.08.2010;13:47:05;151;23222;3255;Mpp-Betrieb;Mpp;-------
28.08.2010;14:02:06;456;23222;3256;Mpp-Betrieb;Mpp;-------
28.08.2010;14:17:05;916;23222;3256;Mpp-Betrieb;Mpp;-------
28.08.2010;14:32:06;194;23222;3256;Mpp-Betrieb;Mpp;-------
28.08.2010;14:47:05;374;23222;3256;Mpp-Betrieb;Mpp;-------
28.08.2010;15:02:06;418;23222;3257;Mpp-Betrieb;Mpp;-------
28.08.2010;15:17:05;692;23222;3257;Mpp-Betrieb;Mpp;-------
28.08.2010;15:32:06;573;23223;3257;Mpp-Betrieb;Mpp;-------
28.08.2010;15:47:05;864;23223;3257;Mpp-Betrieb;Mpp;-------
28.08.2010;16:02:06;675;23223;3258;Mpp-Betrieb;Mpp;-------
28.08.2010;16:17:05;466;23223;3258;Mpp-Betrieb;Mpp;-------
28.08.2010;16:32:06;214;23223;3258;Mpp-Betrieb;Mpp;-------
28.08.2010;16:47:06;424;23223;3258;Mpp-Betrieb;Mpp;-------
28.08.2010;17:02:05;176;23223;3259;Mpp-Betrieb;Mpp;-------
28.08.2010;17:17:06;148;23223;3259;Mpp-Betrieb;Mpp;-------
28.08.2010;17:32:05;197;23223;3259;Mpp-Betrieb;Mpp;-------
28.08.2010;17:47:06;179;23223;3259;Mpp-Betrieb;Mpp;-------
28.08.2010;18:02:05;295;23224;3260;Mpp-Betrieb;Mpp;-------
28.08.2010;18:17:06;273;23224;3260;Mpp-Betrieb;Mpp;-------
28.08.2010;18:32:05;217;23224;3260;Mpp-Betrieb;Mpp;-------
28.08.2010;18:47:06;260;23224;3260;Mpp-Betrieb;Mpp;-------
28.08.2010;19:02:05;201;23224;3261;Mpp-Betrieb;Mpp;-------
28.08.2010;19:17:06;245;23224;3261;Mpp-Betrieb;Mpp;-------
28.08.2010;19:32:06;116;23224;3261;Mpp-Betrieb;Mpp;-------
28.08.2010;19:47:06;41;23224;3261;Mpp-Betrieb;Mpp;-------
28.08.2010;20:02:06;0;23224;3262;Mpp-Betrieb;Warten;-------
28.08.2010;20:17:06;0;23224;3262;Mpp-Betrieb;Warten;-------
29.08.2010;07:02:04;0;23224;3262;Mpp-Betrieb;Warten;-------
29.08.2010;07:17:05;0;23224;3262;Mpp-Betrieb;Warten;-------
29.08.2010;07:32:04;0;23224;3262;Mpp-Betrieb;Warten;-------
29.08.2010;07:47:05;30;23224;3262;Mpp-Betrieb;Mpp;-------
29.08.2010;08:02:05;140;23224;3262;Mpp-Betrieb;Mpp;-------
29.08.2010;08:17:05;143;23224;3262;Mpp-Betrieb;Mpp;-------
29.08.2010;08:32:05;320;23224;3262;Mpp-Betrieb;Mpp;-------
29.08.2010;08:47:05;485;23224;3263;Mpp-Betrieb;Mpp;-------
29.08.2010;09:02:05;338;23224;3263;Mpp-Betrieb;Mpp;-------
29.08.2010;09:17:05;1158;23225;3263;Mpp-Betrieb;Mpp;-------
29.08.2010;09:32:05;1312;23225;3263;Mpp-Betrieb;Mpp;-------
29.08.2010;09:47:05;755;23225;3264;Mpp-Betrieb;Mpp;-------
29.08.2010;10:02:06;1741;23226;3264;Mpp-Betrieb;Mpp;-------
29.08.2010;10:17:05;1667;23226;3264;Mpp-Betrieb;Mpp;-------
29.08.2010;10:32:06;1777;23226;3264;Mpp-Betrieb;Mpp;-------
29.08.2010;10:47:06;1971;23227;3265;Mpp-Betrieb;Mpp;-------
29.08.2010;11:02:06;2487;23227;3265;Mpp-Betrieb;Mpp;-------
29.08.2010;11:17:06;789;23228;3265;Mpp-Betrieb;Mpp;-------
29.08.2010;11:32:06;1646;23228;3265;Mpp-Betrieb;Mpp;-------
29.08.2010;11:47:06;658;23228;3266;Mpp-Betrieb;Mpp;-------
29.08.2010;12:02:06;438;23229;3266;Mpp-Betrieb;Mpp;-------
29.08.2010;12:17:06;3422;23229;3266;Mpp-Betrieb;Mpp;-------
29.08.2010;12:32:06;1696;23229;3266;Mpp-Betrieb;Mpp;-------
29.08.2010;12:47:06;2639;23230;3267;Mpp-Betrieb;Mpp;-------
29.08.2010;13:02:06;1099;23231;3267;Mpp-Betrieb;Mpp;-------
29.08.2010;13:17:06;870;23231;3267;Mpp-Betrieb;Mpp;-------
29.08.2010;13:32:06;737;23231;3267;Mpp-Betrieb;Mpp;-------
29.08.2010;13:47:06;278;23231;3268;Mpp-Betrieb;Mpp;-------
29.08.2010;14:02:06;234;23231;3268;Mpp-Betrieb;Mpp;-------
29.08.2010;14:17:06;365;23231;3268;Mpp-Betrieb;Mpp;-------
29.08.2010;14:32:07;661;23232;3268;Mpp-Betrieb;Mpp;-------
29.08.2010;14:47:07;2866;23232;3269;Mpp-Betrieb;Mpp;-------
29.08.2010;15:02:07;2561;23233;3269;Mpp-Betrieb;Mpp;-------
29.08.2010;15:17:07;712;23233;3269;Mpp-Betrieb;Mpp;-------
29.08.2010;15:32:07;545;23233;3269;Mpp-Betrieb;Mpp;-------
29.08.2010;15:47:07;2422;23234;3270;Mpp-Betrieb;Mpp;-------
29.08.2010;16:02:07;992;23234;3270;Mpp-Betrieb;Mpp;-------
29.08.2010;16:17:06;687;23235;3270;Mpp-Betrieb;Mpp;-------
29.08.2010;16:32:07;158;23235;3270;Mpp-Betrieb;Mpp;-------
29.08.2010;16:47:06;328;23235;3271;Mpp-Betrieb;Mpp;-------
29.08.2010;17:02:07;849;23235;3271;Mpp-Betrieb;Mpp;-------
29.08.2010;17:17:07;515;23235;3271;Mpp-Betrieb;Mpp;-------
29.08.2010;17:32:07;399;23235;3271;Mpp-Betrieb;Mpp;-------
29.08.2010;17:47:07;625;23235;3272;Mpp-Betrieb;Mpp;-------
29.08.2010;18:02:07;475;23235;3272;Mpp-Betrieb;Mpp;-------
29.08.2010;18:17:07;388;23235;3272;Mpp-Betrieb;Mpp;-------
29.08.2010;18:32:07;188;23236;3272;Mpp-Betrieb;Mpp;-------
29.08.2010;18:47:07;138;23236;3273;Mpp-Betrieb;Mpp;-------
29.08.2010;19:02:07;100;23236;3273;Mpp-Betrieb;Mpp;-------
29.08.2010;19:17:07;56;23236;3273;Mpp-Betrieb;Mpp;-------
29.08.2010;19:32:06;14;23236;3273;Mpp-Betrieb;Mpp;-------
29.08.2010;19:47:07;0;23236;3273;Mpp-Betrieb;Warten;-------
30.08.2010;07:02:05;0;23236;3273;Mpp-Betrieb;Warten;-------
30.08.2010;07:17:05;0;23236;3273;Mpp-Betrieb;Warten;-------
30.08.2010;07:32:05;8;23236;3274;Mpp-Betrieb;Mpp;-------
30.08.2010;07:47:05;113;23236;3274;Mpp-Betrieb;Mpp;-------
30.08.2010;08:02:05;228;23236;3274;Mpp-Betrieb;Mpp;-------
30.08.2010;08:17:05;455;23236;3274;Mpp-Betrieb;Mpp;-------
30.08.2010;08:32:05;375;23236;3274;Mpp-Betrieb;Mpp;-------
30.08.2010;08:47:05;437;23236;3275;Mpp-Betrieb;Mpp;-------
30.08.2010;09:02:05;999;23236;3275;Mpp-Betrieb;Mpp;-------
30.08.2010;09:17:06;1331;23236;3275;Mpp-Betrieb;Mpp;-------
30.08.2010;09:32:05;678;23237;3275;Mpp-Betrieb;Mpp;-------
30.08.2010;09:47:06;1603;23237;3276;Mpp-Betrieb;Mpp;-------
30.08.2010;10:02:05;2113;23237;3276;Mpp-Betrieb;Mpp;-------
30.08.2010;10:17:06;687;23238;3276;Mpp-Betrieb;Mpp;-------
30.08.2010;10:32:06;1062;23238;3276;Mpp-Betrieb;Mpp;-------
30.08.2010;10:47:06;445;23238;3277;Mpp-Betrieb;Mpp;-------
30.08.2010;11:02:05;648;23239;3277;Mpp-Betrieb;Mpp;-------
30.08.2010;11:17:06;563;23239;3277;Mpp-Betrieb;Mpp;-------
30.08.2010;11:32:05;2164;23239;3277;Mpp-Betrieb;Mpp;-------
30.08.2010;11:47:06;1099;23239;3278;Mpp-Betrieb;Mpp;-------
30.08.2010;12:02:06;1630;23240;3278;Mpp-Betrieb;Mpp;-------
30.08.2010;12:17:06;1102;23240;3278;Mpp-Betrieb;Mpp;-------
30.08.2010;12:32:07;1518;23240;3278;Mpp-Betrieb;Mpp;-------
30.08.2010;12:47:06;3670;23241;3279;Mpp-Betrieb;Mpp;-------
30.08.2010;13:02:07;1936;23242;3279;Mpp-Betrieb;Mpp;-------
30.08.2010;13:17:06;1302;23242;3279;Mpp-Betrieb;Mpp;-------
30.08.2010;13:32:07;2392;23243;3279;Mpp-Betrieb;Mpp;-------
30.08.2010;13:47:06;221;23243;3280;Mpp-Betrieb;Mpp;-------
30.08.2010;14:02:07;445;23243;3280;Mpp-Betrieb;Mpp;-------
30.08.2010;14:17:06;591;23243;3280;Mpp-Betrieb;Mpp;-------
30.08.2010;14:32:06;434;23243;3280;Mpp-Betrieb;Mpp;-------
30.08.2010;14:47:06;205;23243;3281;Mpp-Betrieb;Mpp;-------
30.08.2010;15:02:06;331;23243;3281;Mpp-Betrieb;Mpp;-------
30.08.2010;15:17:07;271;23243;3281;Mpp-Betrieb;Mpp;-------
30.08.2010;15:32:06;412;23244;3281;Mpp-Betrieb;Mpp;-------
30.08.2010;15:47:07;351;23244;3282;Mpp-Betrieb;Mpp;-------
30.08.2010;16:02:06;295;23244;3282;Mpp-Betrieb;Mpp;-------
30.08.2010;16:17:07;181;23244;3282;Mpp-Betrieb;Mpp;-------
30.08.2010;16:32:06;103;23244;3282;Mpp-Betrieb;Mpp;-------
30.08.2010;16:47:07;185;23244;3283;Mpp-Betrieb;Mpp;-------
30.08.2010;17:02:06;206;23244;3283;Mpp-Betrieb;Mpp;-------
30.08.2010;17:17:07;94;23244;3283;Mpp-Betrieb;Mpp;-------
30.08.2010;17:32:06;95;23244;3283;Mpp-Betrieb;Mpp;-------
30.08.2010;17:47:07;155;23244;3284;Mpp-Betrieb;Mpp;-------
30.08.2010;18:02:06;104;23244;3284;Mpp-Betrieb;Mpp;-------
30.08.2010;18:17:07;87;23244;3284;Mpp-Betrieb;Mpp;-------
30.08.2010;18:32:07;121;23244;3284;Mpp-Betrieb;Mpp;-------
30.08.2010;18:47:06;20;23244;3285;Mpp-Betrieb;Mpp;-------
30.08.2010;19:02:07;0;23244;3285;Mpp-Betrieb;Netzueb.;-------
30.08.2010;19:17:06;5;23244;3285;Mpp-Betrieb;Mpp;-------
30.08.2010;19:32:07;6;23244;3285;Mpp-Betrieb;Mpp;-------
30.08.2010;19:47:06;0;23244;3285;Mpp-Betrieb;Warten;-------
31.08.2010;07:02:05;0;23244;3285;Mpp-Betrieb;Warten;-------
31.08.2010;07:17:05;64;23244;3286;Mpp-Betrieb;Mpp;-------
31.08.2010;07:32:05;73;23244;3286;Mpp-Betrieb;Mpp;-------
31.08.2010;07:47:05;137;23244;3286;Mpp-Betrieb;Mpp;-------
31.08.2010;08:02:04;135;23244;3286;Mpp-Betrieb;Mpp;-------
31.08.2010;08:17:05;133;23244;3287;Mpp-Betrieb;Mpp;-------
31.08.2010;08:32:05;149;23244;3287;Mpp-Betrieb;Mpp;-------
31.08.2010;08:47:05;284;23244;3287;Mpp-Betrieb;Mpp;-------
31.08.2010;09:02:05;335;23244;3287;Mpp-Betrieb;Mpp;-------
31.08.2010;09:17:05;605;23245;3288;Mpp-Betrieb;Mpp;-------
31.08.2010;09:32:05;534;23245;3288;Mpp-Betrieb;Mpp;-------
31.08.2010;09:47:05;447;23245;3288;Mpp-Betrieb;Mpp;-------
31.08.2010;10:02:06;1286;23245;3288;Mpp-Betrieb;Mpp;-------
31.08.2010;10:17:05;2369;23246;3289;Mpp-Betrieb;Mpp;-------
31.08.2010;10:32:06;2091;23246;3289;Mpp-Betrieb;Mpp;-------
31.08.2010;10:47:05;1578;23246;3289;Mpp-Betrieb;Mpp;-------
31.08.2010;11:02:06;2849;23247;3289;Mpp-Betrieb;Mpp;-------
31.08.2010;11:17:05;1102;23247;3290;Mpp-Betrieb;Mpp;-------
31.08.2010;11:32:05;282;23247;3290;Mpp-Betrieb;Mpp;-------
31.08.2010;11:47:05;939;23247;3290;Mpp-Betrieb;Mpp;-------
31.08.2010;12:02:06;2876;23248;3290;Mpp-Betrieb;Mpp;-------
31.08.2010;12:17:07;2722;23249;3291;Mpp-Betrieb;Mpp;-------
31.08.2010;12:32:06;2741;23249;3291;Mpp-Betrieb;Mpp;-------
31.08.2010;12:47:07;2844;23250;3291;Mpp-Betrieb;Mpp;-------
31.08.2010;13:02:06;3114;23250;3291;Mpp-Betrieb;Mpp;-------
31.08.2010;13:17:07;823;23251;3292;Mpp-Betrieb;Mpp;-------
31.08.2010;13:32:06;3130;23251;3292;Mpp-Betrieb;Mpp;-------
31.08.2010;13:47:07;1827;23252;3292;Mpp-Betrieb;Mpp;-------
31.08.2010;14:02:06;378;23252;3292;Mpp-Betrieb;Mpp;-------
31.08.2010;14:17:07;3257;23253;3293;Mpp-Betrieb;Mpp;-------
31.08.2010;14:32:06;705;23253;3293;Mpp-Betrieb;Mpp;-------
31.08.2010;14:47:07;1316;23253;3293;Mpp-Betrieb;Mpp;-------
31.08.2010;15:02:06;2198;23254;3293;Mpp-Betrieb;Mpp;-------
31.08.2010;15:32:08;2814;23255;3294;Mpp-Betrieb;Mpp;-------
31.08.2010;15:47:09;1883;23255;3294;Mpp-Betrieb;Mpp;-------
31.08.2010;16:02:08;801;23255;3294;Mpp-Betrieb;Mpp;-------
31.08.2010;16:17:07;425;23256;3295;Mpp-Betrieb;Mpp;-------
31.08.2010;16:32:07;681;23256;3295;Mpp-Betrieb;Mpp;-------
31.08.2010;16:47:07;739;23256;3295;Mpp-Betrieb;Mpp;-------
31.08.2010;17:02:08;1952;23257;3295;Mpp-Betrieb;Mpp;-------
31.08.2010;17:17:07;1896;23257;3296;Mpp-Betrieb;Mpp;-------
31.08.2010;17:32:08;900;23258;3296;Mpp-Betrieb;Mpp;-------
31.08.2010;17:47:07;124;23258;3296;Mpp-Betrieb;Mpp;-------
31.08.2010;18:02:07;1050;23258;3296;Mpp-Betrieb;Mpp;-------
31.08.2010;18:17:07;830;23258;3297;Mpp-Betrieb;Mpp;-------
31.08.2010;18:32:07;634;23258;3297;Mpp-Betrieb;Mpp;-------
31.08.2010;18:47:07;445;23258;3297;Mpp-Betrieb;Mpp;-------
31.08.2010;19:02:07;268;23258;3297;Mpp-Betrieb;Mpp;-------
31.08.2010;19:17:08;119;23258;3298;Mpp-Betrieb;Mpp;-------
31.08.2010;19:32:07;13;23258;3298;Mpp-Betrieb;Mpp;-------
31.08.2010;19:47:07;0;23258;3298;Mpp-Betrieb;Warten;-------
31.08.2010;20:02:07;0;23258;3298;Mpp-Betrieb;Warten;-------
31.08.2010;20:17:08;0;23258;3298;Mpp-Betrieb;Warten;-------
01.09.2010;07:02:05;0;23258;3298;Mpp-Betrieb;Warten;-------
01.09.2010;07:17:04;0;23258;3298;Mpp-Betrieb;Warten;-------
01.09.2010;07:32:05;25;23258;3298;Mpp-Betrieb;Mpp;-------
01.09.2010;07:47:05;86;23258;3298;Mpp-Betrieb;Mpp;-------
01.09.2010;08:02:05;85;23259;3299;Mpp-Betrieb;Mpp;-------
01.09.2010;08:17:05;153;23259;3299;Mpp-Betrieb;Mpp;-------
01.09.2010;08:32:05;178;23259;3299;Mpp-Betrieb;Mpp;-------
01.09.2010;08:47:05;250;23259;3299;Mpp-Betrieb;Mpp;-------
01.09.2010;09:02:05;276;23259;3300;Mpp-Betrieb;Mpp;-------
01.09.2010;09:17:05;447;23259;3300;Mpp-Betrieb;Mpp;-------
01.09.2010;09:32:05;551;23259;3300;Mpp-Betrieb;Mpp;-------
01.09.2010;09:47:05;1310;23259;3300;Mpp-Betrieb;Mpp;-------
01.09.2010;10:02:06;1675;23260;3301;Mpp-Betrieb;Mpp;-------
01.09.2010;10:17:05;1774;23260;3301;Mpp-Betrieb;Mpp;-------
01.09.2010;10:32:06;1908;23261;3301;Mpp-Betrieb;Mpp;-------
01.09.2010;10:47:05;2028;23261;3301;Mpp-Betrieb;Mpp;-------
01.09.2010;11:02:06;2149;23262;3302;Mpp-Betrieb;Mpp;-------
01.09.2010;11:25:29;2285;23262;3302;Mpp-Betrieb;Mpp;-------
01.09.2010;11:32:06;2354;23263;3302;Mpp-Betrieb;Mpp;-------
01.09.2010;11:47:06;2458;23263;3302;Mpp-Betrieb;Mpp;-------
01.09.2010;12:02:06;2540;23264;3303;Mpp-Betrieb;Mpp;-------
01.09.2010;12:17:06;2584;23265;3303;Mpp-Betrieb;Mpp;-------
01.09.2010;12:32:06;2652;23265;3303;Mpp-Betrieb;Mpp;-------
01.09.2010;12:47:06;2645;23266;3303;Mpp-Betrieb;Mpp;-------
01.09.2010;13:02:07;2726;23267;3304;Mpp-Betrieb;Mpp;-------
01.09.2010;13:17:07;2724;23267;3304;Mpp-Betrieb;Mpp;-------
01.09.2010;13:32:07;2709;23268;3304;Mpp-Betrieb;Mpp;-------
01.09.2010;13:47:07;2702;23269;3304;Mpp-Betrieb;Mpp;-------
01.09.2010;14:02:08;2693;23269;3305;Mpp-Betrieb;Mpp;-------
01.09.2010;14:17:08;2627;23270;3305;Mpp-Betrieb;Mpp;-------
01.09.2010;14:32:07;2600;23271;3305;Mpp-Betrieb;Mpp;-------
01.09.2010;14:47:09;2601;23271;3305;Mpp-Betrieb;Mpp;-------
01.09.2010;15:02:07;2494;23272;3306;Mpp-Betrieb;Mpp;-------
01.09.2010;15:17:08;2425;23272;3306;Mpp-Betrieb;Mpp;-------
01.09.2010;15:32:07;2368;23273;3306;Mpp-Betrieb;Mpp;-------
01.09.2010;15:47:08;2271;23274;3306;Mpp-Betrieb;Mpp;-------
01.09.2010;16:02:07;2169;23274;3307;Mpp-Betrieb;Mpp;-------
01.09.2010;16:17:08;2068;23275;3307;Mpp-Betrieb;Mpp;-------
01.09.2010;16:32:08;1955;23275;3307;Mpp-Betrieb;Mpp;-------
01.09.2010;16:47:08;1807;23276;3307;Mpp-Betrieb;Mpp;-------
01.09.2010;17:02:08;1672;23276;3308;Mpp-Betrieb;Mpp;-------
01.09.2010;17:17:08;1502;23277;3308;Mpp-Betrieb;Mpp;-------
01.09.2010;17:32:08;1347;23277;3308;Mpp-Betrieb;Mpp;-------
01.09.2010;17:47:08;1161;23277;3308;Mpp-Betrieb;Mpp;-------
01.09.2010;18:02:08;978;23277;3309;Mpp-Betrieb;Mpp;-------
01.09.2010;18:17:08;784;23278;3309;Mpp-Betrieb;Mpp;-------
01.09.2010;18:32:08;610;23278;3309;Mpp-Betrieb;Mpp;-------
01.09.2010;18:47:08;416;23278;3309;Mpp-Betrieb;Mpp;-------
01.09.2010;19:02:08;250;23278;3310;Mpp-Betrieb;Mpp;-------
01.09.2010;19:17:08;121;23278;3310;Mpp-Betrieb;Mpp;-------
01.09.2010;19:32:08;24;23278;3310;Mpp-Betrieb;Mpp;-------
01.09.2010;19:47:08;0;23278;3310;Mpp-Betrieb;Warten;-------
01.09.2010;20:02:08;0;23278;3310;Mpp-Betrieb;Warten;-------
02.09.2010;06:47:05;0;23278;3310;Mpp-Betrieb;Warten;-------
02.09.2010;07:02:05;0;23278;3310;Mpp-Betrieb;Warten;-------
02.09.2010;07:17:05;23;23278;3310;Mpp-Betrieb;Mpp;-------
02.09.2010;07:32:05;70;23278;3311;Mpp-Betrieb;Mpp;-------
02.09.2010;07:47:04;151;23278;3311;Mpp-Betrieb;Mpp;-------
02.09.2010;08:02:05;223;23278;3311;Mpp-Betrieb;Mpp;-------
02.09.2010;08:17:05;233;23278;3311;Mpp-Betrieb;Mpp;-------
02.09.2010;08:32:05;291;23278;3312;Mpp-Betrieb;Mpp;-------
02.09.2010;08:47:05;346;23278;3312;Mpp-Betrieb;Mpp;-------
02.09.2010;09:02:05;325;23279;3312;Mpp-Betrieb;Mpp;-------
02.09.2010;09:17:05;274;23279;3312;Mpp-Betrieb;Mpp;-------
02.09.2010;09:32:05;457;23279;3313;Mpp-Betrieb;Mpp;-------
02.09.2010;09:47:05;450;23279;3313;Mpp-Betrieb;Mpp;-------
02.09.2010;10:02:05;914;23279;3313;Mpp-Betrieb;Mpp;-------
02.09.2010;10:17:05;1093;23279;3313;Mpp-Betrieb;Mpp;-------
02.09.2010;10:32:06;1608;23280;3314;Mpp-Betrieb;Mpp;-------
02.09.2010;10:47:05;1666;23280;3314;Mpp-Betrieb;Mpp;-------
02.09.2010;11:02:06;1763;23280;3314;Mpp-Betrieb;Mpp;-------
02.09.2010;11:17:06;2158;23281;3314;Mpp-Betrieb;Mpp;-------
02.09.2010;11:32:06;2265;23281;3315;Mpp-Betrieb;Mpp;-------
02.09.2010;11:47:06;2118;23282;3315;Mpp-Betrieb;Mpp;-------
02.09.2010;12:02:06;1878;23283;3315;Mpp-Betrieb;Mpp;-------
02.09.2010;12:17:06;2136;23283;3315;Mpp-Betrieb;Mpp;-------
02.09.2010;12:32:06;2715;23284;3316;Mpp-Betrieb;Mpp;-------
02.09.2010;12:47:06;2526;23284;3316;Mpp-Betrieb;Mpp;-------
02.09.2010;13:02:07;2546;23285;3316;Mpp-Betrieb;Mpp;-------
02.09.2010;13:17:06;2664;23285;3316;Mpp-Betrieb;Mpp;-------
02.09.2010;13:32:07;2786;23286;3317;Mpp-Betrieb;Mpp;-------
02.09.2010;13:47:06;2584;23287;3317;Mpp-Betrieb;Mpp;-------
02.09.2010;14:02:07;2687;23287;3317;Mpp-Betrieb;Mpp;-------
02.09.2010;14:17:06;2737;23288;3317;Mpp-Betrieb;Mpp;-------
02.09.2010;14:32:07;2382;23289;3318;Mpp-Betrieb;Mpp;-------
02.09.2010;14:47:07;2310;23289;3318;Mpp-Betrieb;Mpp;-------
02.09.2010;15:02:07;1998;23290;3318;Mpp-Betrieb;Mpp;-------
02.09.2010;15:17:08;2339;23290;3318;Mpp-Betrieb;Mpp;-------
02.09.2010;15:32:07;1865;23291;3319;Mpp-Betrieb;Mpp;-------
02.09.2010;15:47:08;1827;23291;3319;Mpp-Betrieb;Mpp;-------
02.09.2010;16:02:07;1723;23292;3319;Mpp-Betrieb;Mpp;-------
02.09.2010;16:17:08;1665;23292;3319;Mpp-Betrieb;Mpp;-------
02.09.2010;16:32:07;1237;23293;3320;Mpp-Betrieb;Mpp;-------
02.09.2010;16:47:08;1409;23293;3320;Mpp-Betrieb;Mpp;-------
02.09.2010;17:02:07;1474;23293;3320;Mpp-Betrieb;Mpp;-------
02.09.2010;17:17:08;1140;23294;3320;Mpp-Betrieb;Mpp;-------
02.09.2010;17:32:07;709;23294;3321;Mpp-Betrieb;Mpp;-------
02.09.2010;17:47:08;787;23294;3321;Mpp-Betrieb;Mpp;-------
02.09.2010;18:02:07;625;23294;3321;Mpp-Betrieb;Mpp;-------
02.09.2010;18:17:08;450;23294;3321;Mpp-Betrieb;Mpp;-------
02.09.2010;18:32:07;444;23294;3322;Mpp-Betrieb;Mpp;-------
02.09.2010;18:47:08;235;23295;3322;Mpp-Betrieb;Mpp;-------
02.09.2010;19:02:07;130;23295;3322;Mpp-Betrieb;Mpp;-------
02.09.2010;19:17:08;72;23295;3322;Mpp-Betrieb;Mpp;-------
02.09.2010;19:32:07;19;23295;3323;Mpp-Betrieb;Mpp;-------
02.09.2010;19:47:08;0;23295;3323;Mpp-Betrieb;Warten;-------
02.09.2010;20:02:07;0;23295;3323;Mpp-Betrieb;Warten;-------
03.09.2010;07:02:05;0;23295;3323;Mpp-Betrieb;Warten;-------
03.09.2010;07:17:04;25;23295;3323;Mpp-Betrieb;Mpp;-------
03.09.2010;07:32:05;32;23295;3323;Mpp-Betrieb;Mpp;-------
03.09.2010;07:47:04;93;23295;3323;Mpp-Betrieb;Mpp;-------
03.09.2010;08:02:05;115;23295;3323;Mpp-Betrieb;Mpp;-------
03.09.2010;08:17:05;175;23295;3324;Mpp-Betrieb;Mpp;-------
03.09.2010;08:32:05;261;23295;3324;Mpp-Betrieb;Mpp;-------
03.09.2010;08:47:05;295;23295;3324;Mpp-Betrieb;Mpp;-------
03.09.2010;09:02:05;272;23295;3324;Mpp-Betrieb;Mpp;-------
03.09.2010;09:17:05;705;23295;3325;Mpp-Betrieb;Mpp;-------
03.09.2010;09:32:05;708;23295;3325;Mpp-Betrieb;Mpp;-------
03.09.2010;09:47:05;946;23295;3325;Mpp-Betrieb;Mpp;-------
03.09.2010;10:02:05;1608;23296;3325;Mpp-Betrieb;Mpp;-------
03.09.2010;10:17:05;1261;23296;3326;Mpp-Betrieb;Mpp;-------
03.09.2010;10:32:06;1157;23296;3326;Mpp-Betrieb;Mpp;-------
03.09.2010;10:47:06;1997;23297;3326;Mpp-Betrieb;Mpp;-------
03.09.2010;11:02:06;1977;23297;3326;Mpp-Betrieb;Mpp;-------
03.09.2010;11:17:06;2085;23298;3327;Mpp-Betrieb;Mpp;-------
03.09.2010;11:32:06;2202;23298;3327;Mpp-Betrieb;Mpp;-------
03.09.2010;11:47:06;2332;23299;3327;Mpp-Betrieb;Mpp;-------
03.09.2010;12:02:06;2331;23299;3327;Mpp-Betrieb;Mpp;-------
03.09.2010;12:17:06;2346;23300;3328;Mpp-Betrieb;Mpp;-------
03.09.2010;12:32:06;2417;23301;3328;Mpp-Betrieb;Mpp;-------
03.09.2010;12:47:06;2470;23301;3328;Mpp-Betrieb;Mpp;-------
03.09.2010;13:02:07;2479;23302;3328;Mpp-Betrieb;Mpp;-------
03.09.2010;13:17:06;2505;23302;3329;Mpp-Betrieb;Mpp;-------
03.09.2010;13:32:07;2495;23303;3329;Mpp-Betrieb;Mpp;-------
03.09.2010;13:47:07;2503;23304;3329;Mpp-Betrieb;Mpp;-------
03.09.2010;14:02:07;2463;23304;3329;Mpp-Betrieb;Mpp;-------
03.09.2010;14:17:07;2491;23305;3330;Mpp-Betrieb;Mpp;-------
03.09.2010;14:32:07;2491;23306;3330;Mpp-Betrieb;Mpp;-------
03.09.2010;14:47:07;2446;23306;3330;Mpp-Betrieb;Mpp;-------
03.09.2010;15:02:07;2358;23307;3330;Mpp-Betrieb;Mpp;-------
03.09.2010;15:17:08;2345;23307;3331;Mpp-Betrieb;Mpp;-------
03.09.2010;15:32:07;2296;23308;3331;Mpp-Betrieb;Mpp;-------
03.09.2010;15:47:08;2074;23308;3331;Mpp-Betrieb;Mpp;-------
03.09.2010;16:02:07;2092;23309;3331;Mpp-Betrieb;Mpp;-------
03.09.2010;16:17:08;1397;23309;3332;Mpp-Betrieb;Mpp;-------
03.09.2010;16:32:07;1843;23310;3332;Mpp-Betrieb;Mpp;-------
03.09.2010;16:47:08;1575;23310;3332;Mpp-Betrieb;Mpp;-------
03.09.2010;17:02:07;1338;23311;3332;Mpp-Betrieb;Mpp;-------
03.09.2010;17:17:08;1451;23311;3333;Mpp-Betrieb;Mpp;-------
03.09.2010;17:32:08;1345;23311;3333;Mpp-Betrieb;Mpp;-------
03.09.2010;17:47:08;1099;23312;3333;Mpp-Betrieb;Mpp;-------
03.09.2010;18:02:07;917;23312;3333;Mpp-Betrieb;Mpp;-------
03.09.2010;18:17:08;766;23312;3334;Mpp-Betrieb;Mpp;-------
03.09.2010;18:32:07;496;23312;3334;Mpp-Betrieb;Mpp;-------
03.09.2010;18:47:08;398;23312;3334;Mpp-Betrieb;Mpp;-------
03.09.2010;19:02:08;243;23312;3334;Mpp-Betrieb;Mpp;-------
03.09.2010;19:17:08;114;23312;3335;Mpp-Betrieb;Mpp;-------
03.09.2010;19:32:08;21;23312;3335;Mpp-Betrieb;Mpp;-------
03.09.2010;19:47:08;0;23312;3335;Mpp-Betrieb;Warten;-------
03.09.2010;20:02:08;0;23312;3335;Mpp-Betrieb;Warten;-------
04.09.2010;07:02:04;0;23312;3335;Mpp-Betrieb;Warten;-------
04.09.2010;07:17:05;21;23312;3335;Mpp-Betrieb;Mpp;-------
04.09.2010;07:32:05;87;23313;3335;Mpp-Betrieb;Mpp;-------
04.09.2010;07:47:05;115;23313;3336;Mpp-Betrieb;Mpp;-------
04.09.2010;08:02:05;201;23313;3336;Mpp-Betrieb;Mpp;-------
04.09.2010;08:17:04;309;23313;3336;Mpp-Betrieb;Mpp;-------
04.09.2010;08:32:05;352;23313;3336;Mpp-Betrieb;Mpp;-------
04.09.2010;08:47:04;476;23313;3337;Mpp-Betrieb;Mpp;-------
04.09.2010;09:02:05;321;23313;3337;Mpp-Betrieb;Mpp;-------
04.09.2010;09:17:05;521;23313;3337;Mpp-Betrieb;Mpp;-------
04.09.2010;09:32:05;1048;23313;3337;Mpp-Betrieb;Mpp;-------
04.09.2010;09:47:05;1275;23313;3338;Mpp-Betrieb;Mpp;-------
04.09.2010;10:02:05;713;23314;3338;Mpp-Betrieb;Mpp;-------
04.09.2010;10:17:05;914;23314;3338;Mpp-Betrieb;Mpp;-------
04.09.2010;10:32:05;1809;23314;3338;Mpp-Betrieb;Mpp;-------
04.09.2010;10:47:06;1965;23315;3339;Mpp-Betrieb;Mpp;-------
04.09.2010;11:02:05;2116;23315;3339;Mpp-Betrieb;Mpp;-------
04.09.2010;11:17:06;2217;23316;3339;Mpp-Betrieb;Mpp;-------
04.09.2010;11:32:05;2311;23316;3339;Mpp-Betrieb;Mpp;-------
04.09.2010;11:47:06;2506;23316;3340;Mpp-Betrieb;Mpp;-------
04.09.2010;12:02:06;574;23317;3340;Mpp-Betrieb;Mpp;-------
04.09.2010;12:17:06;2560;23318;3340;Mpp-Betrieb;Mpp;-------
04.09.2010;12:32:06;1649;23318;3340;Mpp-Betrieb;Mpp;-------
04.09.2010;12:47:06;2523;23319;3341;Mpp-Betrieb;Mpp;-------
04.09.2010;13:02:07;2543;23319;3341;Mpp-Betrieb;Mpp;-------
04.09.2010;13:17:06;2584;23320;3341;Mpp-Betrieb;Mpp;-------
04.09.2010;13:32:07;2563;23321;3341;Mpp-Betrieb;Mpp;-------
04.09.2010;13:47:06;2590;23321;3342;Mpp-Betrieb;Mpp;-------
04.09.2010;14:02:07;2740;23322;3342;Mpp-Betrieb;Mpp;-------
04.09.2010;14:17:07;3094;23322;3342;Mpp-Betrieb;Mpp;-------
04.09.2010;14:32:07;1907;23323;3342;Mpp-Betrieb;Mpp;-------
04.09.2010;14:47:06;1163;23323;3343;Mpp-Betrieb;Mpp;-------
04.09.2010;15:02:07;2695;23323;3343;Mpp-Betrieb;Mpp;-------
04.09.2010;15:17:07;2902;23324;3343;Mpp-Betrieb;Mpp;-------
04.09.2010;15:32:07;1599;23324;3343;Mpp-Betrieb;Mpp;-------
04.09.2010;15:47:08;2244;23325;3344;Mpp-Betrieb;Mpp;-------
04.09.2010;16:02:07;1891;23325;3344;Mpp-Betrieb;Mpp;-------
04.09.2010;16:17:08;2073;23326;3344;Mpp-Betrieb;Mpp;-------
04.09.2010;16:32:07;1373;23326;3344;Mpp-Betrieb;Mpp;-------
04.09.2010;16:47:08;688;23326;3345;Mpp-Betrieb;Mpp;-------
04.09.2010;17:02:07;679;23327;3345;Mpp-Betrieb;Mpp;-------
04.09.2010;17:17:08;1226;23327;3345;Mpp-Betrieb;Mpp;-------
04.09.2010;17:32:07;1392;23327;3345;Mpp-Betrieb;Mpp;-------
04.09.2010;17:47:08;519;23327;3346;Mpp-Betrieb;Mpp;-------
04.09.2010;18:02:07;630;23328;3346;Mpp-Betrieb;Mpp;-------
04.09.2010;18:17:08;255;23328;3346;Mpp-Betrieb;Mpp;-------
04.09.2010;18:32:07;242;23328;3346;Mpp-Betrieb;Mpp;-------
04.09.2010;18:47:08;202;23328;3347;Mpp-Betrieb;Mpp;-------
04.09.2010;19:02:07;96;23328;3347;Mpp-Betrieb;Mpp;-------
04.09.2010;19:17:08;29;23328;3347;Mpp-Betrieb;Mpp;-------
04.09.2010;19:32:07;14;23328;3347;Mpp-Betrieb;Mpp;-------
04.09.2010;19:47:07;0;23328;3348;Mpp-Betrieb;Warten;-------
05.09.2010;07:02:04;0;23328;3348;Mpp-Betrieb;Warten;-------
05.09.2010;07:17:05;0;23328;3348;Mpp-Betrieb;Netzueb.;-------
05.09.2010;07:32:05;37;23328;3348;Mpp-Betrieb;Mpp;-------
05.09.2010;07:47:04;108;23328;3348;Mpp-Betrieb;Mpp;-------
05.09.2010;08:02:05;235;23328;3348;Mpp-Betrieb;Mpp;-------
05.09.2010;08:17:04;295;23328;3349;Mpp-Betrieb;Mpp;-------
05.09.2010;08:32:05;475;23328;3349;Mpp-Betrieb;Mpp;-------
05.09.2010;08:47:04;663;23328;3349;Mpp-Betrieb;Mpp;-------
05.09.2010;09:02:05;798;23328;3349;Mpp-Betrieb;Mpp;-------
05.09.2010;09:17:06;1051;23329;3350;Mpp-Betrieb;Mpp;-------
05.09.2010;09:32:05;1074;23329;3350;Mpp-Betrieb;Mpp;-------
05.09.2010;09:47:06;1443;23329;3350;Mpp-Betrieb;Mpp;-------
05.09.2010;10:02:05;1624;23330;3350;Mpp-Betrieb;Mpp;-------
05.09.2010;10:17:06;1726;23330;3351;Mpp-Betrieb;Mpp;-------
05.09.2010;10:32:05;1706;23330;3351;Mpp-Betrieb;Mpp;-------
05.09.2010;10:47:06;2014;23331;3351;Mpp-Betrieb;Mpp;-------
05.09.2010;11:02:05;2171;23331;3351;Mpp-Betrieb;Mpp;-------
05.09.2010;11:17:06;1043;23332;3352;Mpp-Betrieb;Mpp;-------
05.09.2010;11:32:05;2286;23332;3352;Mpp-Betrieb;Mpp;-------
05.09.2010;11:47:06;1853;23333;3352;Mpp-Betrieb;Mpp;-------
05.09.2010;12:02:07;2175;23333;3352;Mpp-Betrieb;Mpp;-------
05.09.2010;12:17:06;2144;23334;3353;Mpp-Betrieb;Mpp;-------
05.09.2010;12:32:07;1688;23334;3353;Mpp-Betrieb;Mpp;-------
05.09.2010;12:47:06;2332;23335;3353;Mpp-Betrieb;Mpp;-------
05.09.2010;13:02:07;2147;23336;3353;Mpp-Betrieb;Mpp;-------
05.09.2010;13:17:06;2654;23336;3354;Mpp-Betrieb;Mpp;-------
05.09.2010;13:32:07;2591;23337;3354;Mpp-Betrieb;Mpp;-------
05.09.2010;13:47:06;2416;23337;3354;Mpp-Betrieb;Mpp;-------
05.09.2010;14:02:07;2516;23338;3354;Mpp-Betrieb;Mpp;-------
05.09.2010;14:17:07;1912;23339;3355;Mpp-Betrieb;Mpp;-------
05.09.2010;14:32:07;2185;23339;3355;Mpp-Betrieb;Mpp;-------
05.09.2010;14:47:07;2516;23340;3355;Mpp-Betrieb;Mpp;-------
05.09.2010;15:02:07;2390;23340;3355;Mpp-Betrieb;Mpp;-------
05.09.2010;15:17:07;1949;23341;3356;Mpp-Betrieb;Mpp;-------
05.09.2010;15:32:07;2156;23342;3356;Mpp-Betrieb;Mpp;-------
05.09.2010;15:47:07;1988;23342;3356;Mpp-Betrieb;Mpp;-------
05.09.2010;16:02:07;993;23342;3356;Mpp-Betrieb;Mpp;-------
05.09.2010;16:17:07;1491;23343;3357;Mpp-Betrieb;Mpp;-------
05.09.2010;16:32:07;1608;23343;3357;Mpp-Betrieb;Mpp;-------
05.09.2010;16:47:08;1255;23343;3357;Mpp-Betrieb;Mpp;-------
05.09.2010;17:02:07;696;23344;3357;Mpp-Betrieb;Mpp;-------
05.09.2010;17:17:07;966;23344;3358;Mpp-Betrieb;Mpp;-------
05.09.2010;17:32:08;779;23344;3358;Mpp-Betrieb;Mpp;-------
05.09.2010;17:47:08;1088;23344;3358;Mpp-Betrieb;Mpp;-------
05.09.2010;18:02:07;371;23344;3358;Mpp-Betrieb;Mpp;-------
05.09.2010;18:17:08;289;23345;3359;Mpp-Betrieb;Mpp;-------
05.09.2010;18:32:07;174;23345;3359;Mpp-Betrieb;Mpp;-------
05.09.2010;18:47:08;509;23345;3359;Mpp-Betrieb;Mpp;-------
05.09.2010;19:02:07;302;23345;3359;Mpp-Betrieb;Mpp;-------
05.09.2010;19:17:08;110;23345;3360;Mpp-Betrieb;Mpp;-------
05.09.2010;19:32:07;5;23345;3360;Mpp-Betrieb;Mpp;-------
05.09.2010;19:47:08;0;23345;3360;Mpp-Betrieb;Warten;-------
06.09.2010;07:02:05;0;23345;3360;Mpp-Betrieb;Warten;-------
06.09.2010;07:17:05;0;23345;3360;Mpp-Betrieb;Netzueb.;-------
06.09.2010;07:32:04;45;23345;3360;Mpp-Betrieb;Mpp;-------
06.09.2010;07:47:05;105;23345;3360;Mpp-Betrieb;Mpp;-------
06.09.2010;08:02:04;207;23345;3361;Mpp-Betrieb;Mpp;-------
06.09.2010;08:17:05;351;23345;3361;Mpp-Betrieb;Mpp;-------
06.09.2010;08:32:04;511;23345;3361;Mpp-Betrieb;Mpp;-------
06.09.2010;08:47:05;684;23345;3361;Mpp-Betrieb;Mpp;-------
06.09.2010;09:02:05;879;23345;3362;Mpp-Betrieb;Mpp;-------
06.09.2010;09:17:05;1033;23346;3362;Mpp-Betrieb;Mpp;-------
06.09.2010;09:32:05;1226;23346;3362;Mpp-Betrieb;Mpp;-------
06.09.2010;09:47:05;1388;23346;3362;Mpp-Betrieb;Mpp;-------
06.09.2010;10:02:06;1561;23347;3363;Mpp-Betrieb;Mpp;-------
06.09.2010;10:17:05;1743;23347;3363;Mpp-Betrieb;Mpp;-------
06.09.2010;10:32:06;1848;23348;3363;Mpp-Betrieb;Mpp;-------
06.09.2010;10:47:05;1993;23348;3363;Mpp-Betrieb;Mpp;-------
06.09.2010;11:02:06;2105;23349;3364;Mpp-Betrieb;Mpp;-------
06.09.2010;11:17:06;2182;23349;3364;Mpp-Betrieb;Mpp;-------
06.09.2010;11:32:06;2315;23350;3364;Mpp-Betrieb;Mpp;-------
06.09.2010;11:47:07;2365;23350;3364;Mpp-Betrieb;Mpp;-------
06.09.2010;12:02:06;2486;23351;3365;Mpp-Betrieb;Mpp;-------
06.09.2010;12:17:07;2645;23351;3365;Mpp-Betrieb;Mpp;-------
06.09.2010;12:32:06;2261;23352;3365;Mpp-Betrieb;Mpp;-------
06.09.2010;12:47:07;2570;23353;3365;Mpp-Betrieb;Mpp;-------
06.09.2010;13:02:06;2744;23353;3366;Mpp-Betrieb;Mpp;-------
06.09.2010;13:17:07;2695;23354;3366;Mpp-Betrieb;Mpp;-------
06.09.2010;13:32:07;2759;23355;3366;Mpp-Betrieb;Mpp;-------
06.09.2010;13:47:07;2680;23355;3366;Mpp-Betrieb;Mpp;-------
06.09.2010;14:02:07;2705;23356;3367;Mpp-Betrieb;Mpp;-------
06.09.2010;14:17:07;1856;23357;3367;Mpp-Betrieb;Mpp;-------
06.09.2010;14:32:07;2341;23357;3367;Mpp-Betrieb;Mpp;-------
06.09.2010;14:47:07;2181;23358;3367;Mpp-Betrieb;Mpp;-------
06.09.2010;15:02:07;2527;23358;3368;Mpp-Betrieb;Mpp;-------
06.09.2010;15:17:08;1848;23359;3368;Mpp-Betrieb;Mpp;-------
06.09.2010;15:32:07;1950;23359;3368;Mpp-Betrieb;Mpp;-------
06.09.2010;15:47:07;1383;23360;3368;Mpp-Betrieb;Mpp;-------
06.09.2010;16:02:08;1264;23360;3369;Mpp-Betrieb;Mpp;-------
06.09.2010;16:17:07;1154;23360;3369;Mpp-Betrieb;Mpp;-------
06.09.2010;16:32:08;705;23360;3369;Mpp-Betrieb;Mpp;-------
06.09.2010;16:47:07;652;23361;3369;Mpp-Betrieb;Mpp;-------
06.09.2010;17:02:08;342;23361;3370;Mpp-Betrieb;Mpp;-------
06.09.2010;17:17:07;242;23361;3370;Mpp-Betrieb;Mpp;-------
06.09.2010;17:32:08;179;23361;3370;Mpp-Betrieb;Mpp;-------
06.09.2010;17:47:07;221;23361;3370;Mpp-Betrieb;Mpp;-------
06.09.2010;18:02:08;172;23361;3371;Mpp-Betrieb;Mpp;-------
06.09.2010;18:17:07;154;23361;3371;Mpp-Betrieb;Mpp;-------
06.09.2010;18:32:08;129;23361;3371;Mpp-Betrieb;Mpp;-------
06.09.2010;18:47:07;82;23361;3371;Mpp-Betrieb;Mpp;-------
06.09.2010;19:02:08;41;23361;3372;Mpp-Betrieb;Mpp;-------
06.09.2010;19:17:07;0;23361;3372;Mpp-Betrieb;Warten;-------
06.09.2010;19:32:08;0;23361;3372;Mpp-Betrieb;Warten;-------
07.09.2010;07:32:05;18;23361;3372;Mpp-Betrieb;Mpp;-------
07.09.2010;07:47:04;14;23361;3372;Mpp-Betrieb;Mpp;-------
07.09.2010;08:02:05;38;23361;3372;Mpp-Betrieb;Mpp;-------
07.09.2010;08:17:04;65;23361;3373;Mpp-Betrieb;Mpp;-------
07.09.2010;08:32:05;88;23361;3373;Mpp-Betrieb;Mpp;-------
07.09.2010;08:47:04;25;23361;3373;Mpp-Betrieb;Mpp;-------
07.09.2010;09:02:05;123;23361;3373;Mpp-Betrieb;Mpp;-------
07.09.2010;09:17:05;266;23361;3374;Mpp-Betrieb;Mpp;-------
07.09.2010;09:32:05;177;23361;3374;Mpp-Betrieb;Mpp;-------
07.09.2010;09:47:05;321;23361;3374;Mpp-Betrieb;Mpp;-------
07.09.2010;10:02:05;422;23361;3374;Mpp-Betrieb;Mpp;-------
07.09.2010;10:17:05;664;23362;3375;Mpp-Betrieb;Mpp;-------
07.09.2010;10:32:05;529;23362;3375;Mpp-Betrieb;Mpp;-------
07.09.2010;10:47:05;471;23362;3375;Mpp-Betrieb;Mpp;-------
07.09.2010;11:02:05;431;23362;3375;Mpp-Betrieb;Mpp;-------
07.09.2010;11:17:05;495;23362;3376;Mpp-Betrieb;Mpp;-------
07.09.2010;11:32:06;321;23362;3376;Mpp-Betrieb;Mpp;-------
07.09.2010;11:47:05;242;23362;3376;Mpp-Betrieb;Mpp;-------
07.09.2010;12:02:05;246;23362;3376;Mpp-Betrieb;Mpp;-------
07.09.2010;12:17:05;271;23362;3377;Mpp-Betrieb;Mpp;-------
07.09.2010;12:37:41;295;23362;3377;Mpp-Betrieb;Mpp;-------
07.09.2010;12:47:05;306;23363;3377;Mpp-Betrieb;Mpp;-------
07.09.2010;13:02:05;571;23363;3377;Mpp-Betrieb;Mpp;-------
07.09.2010;13:17:05;838;23363;3378;Mpp-Betrieb;Mpp;-------
07.09.2010;13:32:06;1655;23363;3378;Mpp-Betrieb;Mpp;-------
07.09.2010;13:47:05;1857;23364;3378;Mpp-Betrieb;Mpp;-------
07.09.2010;14:02:06;2483;23364;3378;Mpp-Betrieb;Mpp;-------
07.09.2010;14:17:06;2397;23365;3379;Mpp-Betrieb;Mpp;-------
07.09.2010;14:32:06;1092;23365;3379;Mpp-Betrieb;Mpp;-------
07.09.2010;14:47:06;894;23365;3379;Mpp-Betrieb;Mpp;-------
07.09.2010;15:02:06;1159;23365;3379;Mpp-Betrieb;Mpp;-------
07.09.2010;15:17:06;558;23366;3380;Mpp-Betrieb;Mpp;-------
07.09.2010;15:32:06;541;23366;3380;Mpp-Betrieb;Mpp;-------
07.09.2010;15:47:06;615;23366;3380;Mpp-Betrieb;Mpp;-------
07.09.2010;16:02:06;485;23366;3380;Mpp-Betrieb;Mpp;-------
07.09.2010;16:17:06;419;23366;3381;Mpp-Betrieb;Mpp;-------
07.09.2010;16:32:06;296;23366;3381;Mpp-Betrieb;Mpp;-------
07.09.2010;16:47:06;165;23366;3381;Mpp-Betrieb;Mpp;-------
07.09.2010;17:02:05;217;23366;3381;Mpp-Betrieb;Mpp;-------
07.09.2010;17:17:06;234;23367;3382;Mpp-Betrieb;Mpp;-------
07.09.2010;17:32:06;155;23367;3382;Mpp-Betrieb;Mpp;-------
07.09.2010;17:47:06;122;23367;3382;Mpp-Betrieb;Mpp;-------
07.09.2010;18:02:06;128;23367;3382;Mpp-Betrieb;Mpp;-------
07.09.2010;18:17:06;108;23367;3383;Mpp-Betrieb;Mpp;-------
07.09.2010;18:32:06;43;23367;3383;Mpp-Betrieb;Mpp;-------
07.09.2010;18:47:06;0;23367;3383;Mpp-Betrieb;Warten;-------
07.09.2010;19:02:06;0;23367;3383;Mpp-Betrieb;Warten;-------
07.09.2010;19:17:06;0;23367;3383;Mpp-Betrieb;Warten;-------
07.09.2010;19:32:06;0;23367;3383;Mpp-Betrieb;Warten;-------
07.09.2010;19:47:06;0;23367;3383;Mpp-Betrieb;Warten;-------
08.09.2010;07:32:05;0;23367;3383;Mpp-Betrieb;Warten;-------
08.09.2010;07:47:05;0;23367;3383;Mpp-Betrieb;Warten;-------
08.09.2010;08:02:04;0;23367;3383;Mpp-Betrieb;Warten;-------
08.09.2010;08:17:05;0;23367;3383;Mpp-Betrieb;Warten;-------
08.09.2010;08:32:04;20;23367;3383;Mpp-Betrieb;Mpp;-------
08.09.2010;08:47:05;61;23367;3383;Mpp-Betrieb;Mpp;-------
08.09.2010;09:02:04;42;23367;3383;Mpp-Betrieb;Mpp;-------
08.09.2010;09:17:05;143;23367;3384;Mpp-Betrieb;Mpp;-------
08.09.2010;09:32:04;125;23367;3384;Mpp-Betrieb;Mpp;-------
08.09.2010;09:47:05;91;23367;3384;Mpp-Betrieb;Mpp;-------
08.09.2010;10:02:05;140;23367;3384;Mpp-Betrieb;Mpp;-------
08.09.2010;10:17:05;257;23367;3385;Mpp-Betrieb;Mpp;-------
08.09.2010;10:32:05;296;23367;3385;Mpp-Betrieb;Mpp;-------
08.09.2010;10:47:05;370;23367;3385;Mpp-Betrieb;Mpp;-------
08.09.2010;11:02:05;666;23367;3385;Mpp-Betrieb;Mpp;-------
08.09.2010;11:17:05;1074;23367;3386;Mpp-Betrieb;Mpp;-------
08.09.2010;11:32:05;570;23368;3386;Mpp-Betrieb;Mpp;-------
08.09.2010;11:47:05;202;23368;3386;Mpp-Betrieb;Mpp;-------
08.09.2010;12:02:05;133;23368;3386;Mpp-Betrieb;Mpp;-------
08.09.2010;12:17:05;182;23368;3387;Mpp-Betrieb;Mpp;-------
08.09.2010;12:32:05;247;23368;3387;Mpp-Betrieb;Mpp;-------
08.09.2010;12:47:06;243;23368;3387;Mpp-Betrieb;Mpp;-------
08.09.2010;13:02:05;272;23368;3387;Mpp-Betrieb;Mpp;-------
08.09.2010;13:17:05;284;23368;3388;Mpp-Betrieb;Mpp;-------
08.09.2010;13:32:05;510;23368;3388;Mpp-Betrieb;Mpp;-------
08.09.2010;13:47:05;296;23368;3388;Mpp-Betrieb;Mpp;-------
08.09.2010;14:02:05;315;23368;3388;Mpp-Betrieb;Mpp;-------
08.09.2010;14:17:05;180;23368;3389;Mpp-Betrieb;Mpp;-------
08.09.2010;14:32:05;191;23368;3389;Mpp-Betrieb;Mpp;-------
08.09.2010;14:47:05;227;23368;3389;Mpp-Betrieb;Mpp;-------
08.09.2010;15:02:05;273;23368;3389;Mpp-Betrieb;Mpp;-------
08.09.2010;15:17:05;206;23369;3390;Mpp-Betrieb;Mpp;-------
08.09.2010;15:32:06;223;23369;3390;Mpp-Betrieb;Mpp;-------
08.09.2010;15:47:05;256;23369;3390;Mpp-Betrieb;Mpp;-------
08.09.2010;16:02:06;354;23369;3390;Mpp-Betrieb;Mpp;-------
08.09.2010;16:17:05;428;23369;3391;Mpp-Betrieb;Mpp;-------
08.09.2010;16:32:06;333;23369;3391;Mpp-Betrieb;Mpp;-------
08.09.2010;16:47:05;77;23369;3391;Mpp-Betrieb;Mpp;-------
08.09.2010;17:02:05;54;23369;3391;Mpp-Betrieb;Mpp;-------
08.09.2010;17:17:05;38;23369;3392;Mpp-Betrieb;Mpp;-------
08.09.2010;17:32:05;15;23369;3392;Mpp-Betrieb;Mpp;-------
08.09.2010;17:47:05;0;23369;3392;Mpp-Betrieb;Warten;-------
08.09.2010;18:02:05;0;23369;3392;Mpp-Betrieb;Warten;-------
08.09.2010;18:17:06;70;23369;3392;Mpp-Betrieb;Mpp;-------
08.09.2010;18:32:05;151;23369;3393;Mpp-Betrieb;Mpp;-------
08.09.2010;18:47:06;33;23369;3393;Mpp-Betrieb;Mpp;-------
08.09.2010;19:02:05;26;23369;3393;Mpp-Betrieb;Mpp;-------
08.09.2010;19:17:06;0;23369;3393;Mpp-Betrieb;Warten;-------
08.09.2010;19:32:05;0;23369;3393;Mpp-Betrieb;Warten;-------
08.09.2010;19:47:06;0;23369;3393;Mpp-Betrieb;Warten;-------
09.09.2010;07:17:05;0;23369;3393;Mpp-Betrieb;Warten;-------
09.09.2010;07:32:04;0;23369;3393;Mpp-Betrieb;Warten;-------
09.09.2010;07:47:05;61;23369;3393;Mpp-Betrieb;Mpp;-------
09.09.2010;08:02:05;148;23369;3393;Mpp-Betrieb;Mpp;-------
09.09.2010;08:17:05;249;23369;3394;Mpp-Betrieb;Mpp;-------
09.09.2010;08:32:05;203;23369;3394;Mpp-Betrieb;Mpp;-------
09.09.2010;08:47:04;235;23369;3394;Mpp-Betrieb;Mpp;-------
09.09.2010;09:02:05;371;23369;3394;Mpp-Betrieb;Mpp;-------
09.09.2010;09:17:04;472;23369;3395;Mpp-Betrieb;Mpp;-------
09.09.2010;09:32:05;581;23370;3395;Mpp-Betrieb;Mpp;-------
09.09.2010;09:47:04;649;23370;3395;Mpp-Betrieb;Mpp;-------
09.09.2010;10:02:05;570;23370;3395;Mpp-Betrieb;Mpp;-------
09.09.2010;10:17:04;869;23370;3396;Mpp-Betrieb;Mpp;-------
09.09.2010;10:32:05;1109;23370;3396;Mpp-Betrieb;Mpp;-------
09.09.2010;10:47:06;1711;23371;3396;Mpp-Betrieb;Mpp;-------
09.09.2010;11:02:05;2176;23371;3396;Mpp-Betrieb;Mpp;-------
09.09.2010;11:17:06;2218;23372;3397;Mpp-Betrieb;Mpp;-------
09.09.2010;11:32:05;2438;23372;3397;Mpp-Betrieb;Mpp;-------
09.09.2010;11:47:06;655;23373;3397;Mpp-Betrieb;Mpp;-------
09.09.2010;12:02:06;2082;23373;3397;Mpp-Betrieb;Mpp;-------
09.09.2010;12:17:06;2607;23374;3398;Mpp-Betrieb;Mpp;-------
09.09.2010;12:32:06;2700;23374;3398;Mpp-Betrieb;Mpp;-------
09.09.2010;12:47:06;492;23375;3398;Mpp-Betrieb;Mpp;-------
09.09.2010;13:02:06;1543;23375;3398;Mpp-Betrieb;Mpp;-------
09.09.2010;13:17:06;1746;23376;3399;Mpp-Betrieb;Mpp;-------
09.09.2010;13:32:07;928;23376;3399;Mpp-Betrieb;Mpp;-------
09.09.2010;13:47:06;3038;23377;3399;Mpp-Betrieb;Mpp;-------
09.09.2010;14:02:07;548;23377;3399;Mpp-Betrieb;Mpp;-------
09.09.2010;14:17:06;923;23377;3400;Mpp-Betrieb;Mpp;-------
09.09.2010;14:32:07;814;23378;3400;Mpp-Betrieb;Mpp;-------
09.09.2010;14:47:06;2758;23378;3400;Mpp-Betrieb;Mpp;-------
09.09.2010;15:02:07;1426;23379;3400;Mpp-Betrieb;Mpp;-------
09.09.2010;15:17:06;1408;23379;3401;Mpp-Betrieb;Mpp;-------
09.09.2010;15:32:07;2108;23380;3401;Mpp-Betrieb;Mpp;-------
09.09.2010;15:47:06;1004;23380;3401;Mpp-Betrieb;Mpp;-------
09.09.2010;16:02:07;1922;23380;3401;Mpp-Betrieb;Mpp;-------
09.09.2010;16:17:07;1897;23381;3402;Mpp-Betrieb;Mpp;-------
09.09.2010;16:32:07;738;23381;3402;Mpp-Betrieb;Mpp;-------
09.09.2010;16:47:07;1509;23381;3402;Mpp-Betrieb;Mpp;-------
09.09.2010;17:02:07;435;23381;3402;Mpp-Betrieb;Mpp;-------
09.09.2010;17:17:07;498;23381;3403;Mpp-Betrieb;Mpp;-------
09.09.2010;17:32:07;499;23381;3403;Mpp-Betrieb;Mpp;-------
09.09.2010;17:47:07;277;23382;3403;Mpp-Betrieb;Mpp;-------
09.09.2010;18:02:07;261;23382;3403;Mpp-Betrieb;Mpp;-------
09.09.2010;18:17:07;178;23382;3404;Mpp-Betrieb;Mpp;-------
09.09.2010;18:32:07;25;23382;3404;Mpp-Betrieb;Mpp;-------
09.09.2010;18:47:07;24;23382;3404;Mpp-Betrieb;Mpp;-------
09.09.2010;19:02:07;18;23382;3404;Mpp-Betrieb;Mpp;-------
09.09.2010;19:17:07;0;23382;3404;Mpp-Betrieb;Warten;-------
09.09.2010;19:32:07;0;23382;3404;Mpp-Betrieb;Warten;-------
09.09.2010;19:47:07;0;23382;3404;Mpp-Betrieb;Warten;-------
10.09.2010;07:17:05;0;23382;3404;Mpp-Betrieb;Warten;-------
10.09.2010;07:32:04;0;23382;3404;Mpp-Betrieb;Warten;-------
10.09.2010;07:47:05;21;23382;3405;Mpp-Betrieb;Mpp;-------
10.09.2010;08:02:04;72;23382;3405;Mpp-Betrieb;Mpp;-------
10.09.2010;08:17:05;241;23382;3405;Mpp-Betrieb;Mpp;-------
10.09.2010;08:32:05;305;23382;3405;Mpp-Betrieb;Mpp;-------
10.09.2010;08:47:05;453;23382;3406;Mpp-Betrieb;Mpp;-------
10.09.2010;09:02:05;441;23382;3406;Mpp-Betrieb;Mpp;-------
10.09.2010;09:17:05;438;23382;3406;Mpp-Betrieb;Mpp;-------
10.09.2010;09:32:05;410;23382;3406;Mpp-Betrieb;Mpp;-------
10.09.2010;09:47:05;445;23382;3407;Mpp-Betrieb;Mpp;-------
10.09.2010;10:02:05;1059;23383;3407;Mpp-Betrieb;Mpp;-------
10.09.2010;10:17:05;771;23383;3407;Mpp-Betrieb;Mpp;-------
10.09.2010;10:32:05;380;23383;3407;Mpp-Betrieb;Mpp;-------
10.09.2010;10:47:05;332;23383;3408;Mpp-Betrieb;Mpp;-------
10.09.2010;11:02:06;2245;23384;3408;Mpp-Betrieb;Mpp;-------
10.09.2010;11:17:06;1559;23384;3408;Mpp-Betrieb;Mpp;-------
10.09.2010;11:32:05;428;23384;3408;Mpp-Betrieb;Mpp;-------
10.09.2010;11:47:06;290;23384;3409;Mpp-Betrieb;Mpp;-------
10.09.2010;12:02:05;595;23384;3409;Mpp-Betrieb;Mpp;-------
10.09.2010;12:17:06;3251;23385;3409;Mpp-Betrieb;Mpp;-------
10.09.2010;12:32:05;1125;23385;3409;Mpp-Betrieb;Mpp;-------
10.09.2010;12:47:06;2963;23386;3410;Mpp-Betrieb;Mpp;-------
10.09.2010;13:02:05;771;23386;3410;Mpp-Betrieb;Mpp;-------
10.09.2010;13:17:06;3298;23387;3410;Mpp-Betrieb;Mpp;-------
10.09.2010;13:32:05;1038;23387;3410;Mpp-Betrieb;Mpp;-------
10.09.2010;13:47:06;2953;23387;3411;Mpp-Betrieb;Mpp;-------
10.09.2010;14:02:06;1439;23388;3411;Mpp-Betrieb;Mpp;-------
10.09.2010;14:17:06;1108;23388;3411;Mpp-Betrieb;Mpp;-------
10.09.2010;14:32:07;1381;23389;3411;Mpp-Betrieb;Mpp;-------
10.09.2010;14:47:06;827;23389;3412;Mpp-Betrieb;Mpp;-------
10.09.2010;15:02:07;814;23389;3412;Mpp-Betrieb;Mpp;-------
10.09.2010;15:17:06;1170;23389;3412;Mpp-Betrieb;Mpp;-------
10.09.2010;15:32:07;2090;23390;3412;Mpp-Betrieb;Mpp;-------
10.09.2010;15:47:06;2179;23390;3413;Mpp-Betrieb;Mpp;-------
10.09.2010;16:02:07;1611;23391;3413;Mpp-Betrieb;Mpp;-------
10.09.2010;16:17:06;557;23391;3413;Mpp-Betrieb;Mpp;-------
10.09.2010;16:32:07;292;23391;3413;Mpp-Betrieb;Mpp;-------
10.09.2010;16:47:06;219;23392;3414;Mpp-Betrieb;Mpp;-------
10.09.2010;17:02:07;236;23392;3414;Mpp-Betrieb;Mpp;-------
10.09.2010;17:17:06;318;23392;3414;Mpp-Betrieb;Mpp;-------
10.09.2010;17:32:07;280;23392;3414;Mpp-Betrieb;Mpp;-------
10.09.2010;17:47:07;231;23392;3415;Mpp-Betrieb;Mpp;-------
10.09.2010;18:02:07;260;23392;3415;Mpp-Betrieb;Mpp;-------
10.09.2010;18:17:07;189;23392;3415;Mpp-Betrieb;Mpp;-------
10.09.2010;18:32:06;269;23392;3415;Mpp-Betrieb;Mpp;-------
10.09.2010;18:47:07;236;23392;3416;Mpp-Betrieb;Mpp;-------
10.09.2010;19:02:06;168;23392;3416;Mpp-Betrieb;Mpp;-------
10.09.2010;19:17:07;45;23392;3416;Mpp-Betrieb;Mpp;-------
10.09.2010;19:32:06;0;23392;3416;Mpp-Betrieb;Warten;-------
10.09.2010;19:47:07;0;23392;3416;Mpp-Betrieb;Warten;-------
11.09.2010;07:02:05;0;23392;3416;Mpp-Betrieb;Warten;-------
11.09.2010;07:17:04;0;23392;3416;Mpp-Betrieb;Warten;-------
11.09.2010;07:32:05;0;23392;3416;Mpp-Betrieb;Netzueb.;-------
11.09.2010;07:47:04;34;23392;3417;Mpp-Betrieb;Mpp;-------
11.09.2010;08:02:05;129;23392;3417;Mpp-Betrieb;Mpp;-------
11.09.2010;08:17:04;241;23392;3417;Mpp-Betrieb;Mpp;-------
11.09.2010;08:32:05;296;23392;3417;Mpp-Betrieb;Mpp;-------
11.09.2010;08:47:05;264;23392;3418;Mpp-Betrieb;Mpp;-------
11.09.2010;09:02:05;399;23392;3418;Mpp-Betrieb;Mpp;-------
11.09.2010;09:17:05;1179;23393;3418;Mpp-Betrieb;Mpp;-------
11.09.2010;09:32:05;1234;23393;3418;Mpp-Betrieb;Mpp;-------
11.09.2010;09:47:06;1204;23393;3419;Mpp-Betrieb;Mpp;-------
11.09.2010;10:02:05;1027;23394;3419;Mpp-Betrieb;Mpp;-------
11.09.2010;10:17:06;1019;23394;3419;Mpp-Betrieb;Mpp;-------
11.09.2010;10:32:05;666;23394;3419;Mpp-Betrieb;Mpp;-------
11.09.2010;10:47:06;1513;23395;3420;Mpp-Betrieb;Mpp;-------
11.09.2010;11:02:05;2051;23395;3420;Mpp-Betrieb;Mpp;-------
11.09.2010;11:17:06;2158;23396;3420;Mpp-Betrieb;Mpp;-------
11.09.2010;11:32:05;2283;23396;3420;Mpp-Betrieb;Mpp;-------
11.09.2010;11:47:06;1936;23397;3421;Mpp-Betrieb;Mpp;-------
11.09.2010;12:02:06;2257;23397;3421;Mpp-Betrieb;Mpp;-------
11.09.2010;12:17:06;2343;23398;3421;Mpp-Betrieb;Mpp;-------
11.09.2010;12:32:07;2351;23398;3421;Mpp-Betrieb;Mpp;-------
11.09.2010;12:47:06;2449;23399;3422;Mpp-Betrieb;Mpp;-------
11.09.2010;13:02:07;2518;23400;3422;Mpp-Betrieb;Mpp;-------
11.09.2010;13:17:06;2505;23400;3422;Mpp-Betrieb;Mpp;-------
11.09.2010;13:32:07;2447;23401;3422;Mpp-Betrieb;Mpp;-------
11.09.2010;13:47:06;2593;23401;3423;Mpp-Betrieb;Mpp;-------
11.09.2010;14:02:07;2336;23402;3423;Mpp-Betrieb;Mpp;-------
11.09.2010;14:17:06;2508;23403;3423;Mpp-Betrieb;Mpp;-------
11.09.2010;14:32:07;2365;23403;3423;Mpp-Betrieb;Mpp;-------
11.09.2010;14:47:07;2393;23404;3424;Mpp-Betrieb;Mpp;-------
11.09.2010;15:02:07;2254;23404;3424;Mpp-Betrieb;Mpp;-------
11.09.2010;15:17:07;2300;23405;3424;Mpp-Betrieb;Mpp;-------
11.09.2010;15:32:07;2237;23405;3424;Mpp-Betrieb;Mpp;-------
11.09.2010;15:47:07;1560;23406;3425;Mpp-Betrieb;Mpp;-------
11.09.2010;16:02:07;2025;23406;3425;Mpp-Betrieb;Mpp;-------
11.09.2010;16:17:07;1880;23407;3425;Mpp-Betrieb;Mpp;-------
11.09.2010;16:32:08;1771;23407;3425;Mpp-Betrieb;Mpp;-------
11.09.2010;16:47:08;1643;23408;3426;Mpp-Betrieb;Mpp;-------
11.09.2010;17:02:08;1485;23408;3426;Mpp-Betrieb;Mpp;-------
11.09.2010;17:17:08;1333;23409;3426;Mpp-Betrieb;Mpp;-------
11.09.2010;17:32:08;1172;23409;3426;Mpp-Betrieb;Mpp;-------
11.09.2010;17:47:08;994;23409;3427;Mpp-Betrieb;Mpp;-------
11.09.2010;18:02:08;797;23409;3427;Mpp-Betrieb;Mpp;-------
11.09.2010;18:17:08;626;23410;3427;Mpp-Betrieb;Mpp;-------
11.09.2010;18:32:08;442;23410;3427;Mpp-Betrieb;Mpp;-------
11.09.2010;18:47:08;275;23410;3428;Mpp-Betrieb;Mpp;-------
11.09.2010;19:02:08;135;23410;3428;Mpp-Betrieb;Mpp;-------
11.09.2010;19:17:08;23;23410;3428;Mpp-Betrieb;Mpp;-------
11.09.2010;19:32:08;0;23410;3428;Mpp-Betrieb;Warten;-------
12.09.2010;07:02:05;0;23410;3428;Mpp-Betrieb;Warten;-------
12.09.2010;07:17:05;0;23410;3428;Mpp-Betrieb;Warten;-------
12.09.2010;07:32:04;53;23410;3428;Mpp-Betrieb;Mpp;-------
12.09.2010;07:47:05;132;23410;3429;Mpp-Betrieb;Mpp;-------
12.09.2010;08:02:04;245;23410;3429;Mpp-Betrieb;Mpp;-------
