Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
12.09.2010;08:17:05;404;23410;3429;Mpp-Betrieb;Mpp;-------
12.09.2010;08:32:05;534;23410;3429;Mpp-Betrieb;Mpp;-------
12.09.2010;08:47:05;675;23410;3430;Mpp-Betrieb;Mpp;-------
12.09.2010;09:02:05;720;23410;3430;Mpp-Betrieb;Mpp;-------
12.09.2010;09:17:05;981;23411;3430;Mpp-Betrieb;Mpp;-------
12.09.2010;09:32:05;997;23411;3430;Mpp-Betrieb;Mpp;-------
12.09.2010;09:47:05;1310;23411;3431;Mpp-Betrieb;Mpp;-------
12.09.2010;10:02:05;1127;23411;3431;Mpp-Betrieb;Mpp;-------
12.09.2010;10:17:05;1019;23412;3431;Mpp-Betrieb;Mpp;-------
12.09.2010;10:32:05;1312;23412;3431;Mpp-Betrieb;Mpp;-------
12.09.2010;10:47:05;1073;23412;3432;Mpp-Betrieb;Mpp;-------
12.09.2010;11:02:05;1152;23413;3432;Mpp-Betrieb;Mpp;-------
12.09.2010;11:17:06;1929;23413;3432;Mpp-Betrieb;Mpp;-------
12.09.2010;11:32:06;1787;23414;3432;Mpp-Betrieb;Mpp;-------
12.09.2010;11:47:06;2217;23414;3433;Mpp-Betrieb;Mpp;-------
12.09.2010;12:02:06;1775;23415;3433;Mpp-Betrieb;Mpp;-------
12.09.2010;12:17:06;1838;23415;3433;Mpp-Betrieb;Mpp;-------
12.09.2010;12:32:06;2305;23416;3433;Mpp-Betrieb;Mpp;-------
12.09.2010;12:47:06;2243;23416;3434;Mpp-Betrieb;Mpp;-------
12.09.2010;13:02:06;1836;23417;3434;Mpp-Betrieb;Mpp;-------
12.09.2010;13:17:07;2099;23417;3434;Mpp-Betrieb;Mpp;-------
12.09.2010;13:32:06;1979;23418;3434;Mpp-Betrieb;Mpp;-------
12.09.2010;13:47:07;1541;23418;3435;Mpp-Betrieb;Mpp;-------
12.09.2010;14:02:07;2157;23419;3435;Mpp-Betrieb;Mpp;-------
12.09.2010;14:17:07;2249;23419;3435;Mpp-Betrieb;Mpp;-------
12.09.2010;14:32:07;2204;23420;3435;Mpp-Betrieb;Mpp;-------
12.09.2010;14:47:07;2366;23420;3436;Mpp-Betrieb;Mpp;-------
12.09.2010;15:02:07;2294;23421;3436;Mpp-Betrieb;Mpp;-------
12.09.2010;15:17:07;2253;23422;3436;Mpp-Betrieb;Mpp;-------
12.09.2010;15:32:07;2169;23422;3436;Mpp-Betrieb;Mpp;-------
12.09.2010;15:47:07;1648;23423;3437;Mpp-Betrieb;Mpp;-------
12.09.2010;16:02:07;1485;23423;3437;Mpp-Betrieb;Mpp;-------
12.09.2010;16:17:07;753;23423;3437;Mpp-Betrieb;Mpp;-------
12.09.2010;16:32:08;2221;23424;3437;Mpp-Betrieb;Mpp;-------
12.09.2010;16:47:07;1793;23424;3438;Mpp-Betrieb;Mpp;-------
12.09.2010;17:02:08;1500;23424;3438;Mpp-Betrieb;Mpp;-------
12.09.2010;17:17:07;1318;23425;3438;Mpp-Betrieb;Mpp;-------
12.09.2010;17:32:08;1137;23425;3438;Mpp-Betrieb;Mpp;-------
12.09.2010;17:47:07;950;23425;3439;Mpp-Betrieb;Mpp;-------
12.09.2010;18:02:08;741;23426;3439;Mpp-Betrieb;Mpp;-------
12.09.2010;18:17:07;577;23426;3439;Mpp-Betrieb;Mpp;-------
12.09.2010;18:32:07;399;23426;3439;Mpp-Betrieb;Mpp;-------
12.09.2010;18:47:07;255;23426;3440;Mpp-Betrieb;Mpp;-------
12.09.2010;19:02:07;104;23426;3440;Mpp-Betrieb;Mpp;-------
12.09.2010;19:17:08;0;23426;3440;Mpp-Betrieb;Warten;-------
12.09.2010;19:32:07;0;23426;3440;Mpp-Betrieb;Warten;-------
13.09.2010;07:47:04;20;23426;3440;Mpp-Betrieb;Mpp;-------
13.09.2010;08:02:05;100;23426;3440;Mpp-Betrieb;Mpp;-------
13.09.2010;08:17:04;157;23426;3441;Mpp-Betrieb;Mpp;-------
13.09.2010;08:32:05;235;23426;3441;Mpp-Betrieb;Mpp;-------
13.09.2010;08:47:05;230;23426;3441;Mpp-Betrieb;Mpp;-------
13.09.2010;09:02:05;185;23426;3441;Mpp-Betrieb;Mpp;-------
13.09.2010;09:17:05;210;23426;3442;Mpp-Betrieb;Mpp;-------
13.09.2010;09:32:05;367;23426;3442;Mpp-Betrieb;Mpp;-------
13.09.2010;09:47:05;473;23426;3442;Mpp-Betrieb;Mpp;-------
13.09.2010;10:02:05;514;23427;3442;Mpp-Betrieb;Mpp;-------
13.09.2010;10:17:05;448;23427;3443;Mpp-Betrieb;Mpp;-------
13.09.2010;10:32:05;464;23427;3443;Mpp-Betrieb;Mpp;-------
13.09.2010;10:47:05;563;23427;3443;Mpp-Betrieb;Mpp;-------
13.09.2010;11:02:05;636;23427;3443;Mpp-Betrieb;Mpp;-------
13.09.2010;11:17:05;308;23427;3444;Mpp-Betrieb;Mpp;-------
13.09.2010;11:32:05;465;23427;3444;Mpp-Betrieb;Mpp;-------
13.09.2010;11:47:05;335;23427;3444;Mpp-Betrieb;Mpp;-------
13.09.2010;12:02:05;992;23428;3444;Mpp-Betrieb;Mpp;-------
13.09.2010;12:17:05;1118;23428;3445;Mpp-Betrieb;Mpp;-------
13.09.2010;12:32:06;2838;23428;3445;Mpp-Betrieb;Mpp;-------
13.09.2010;12:47:06;2351;23429;3445;Mpp-Betrieb;Mpp;-------
13.09.2010;13:02:06;1915;23430;3445;Mpp-Betrieb;Mpp;-------
13.09.2010;13:17:06;2861;23430;3446;Mpp-Betrieb;Mpp;-------
13.09.2010;13:32:06;2885;23431;3446;Mpp-Betrieb;Mpp;-------
13.09.2010;13:47:06;3342;23431;3446;Mpp-Betrieb;Mpp;-------
13.09.2010;14:02:06;1705;23432;3446;Mpp-Betrieb;Mpp;-------
13.09.2010;14:17:06;1172;23432;3447;Mpp-Betrieb;Mpp;-------
13.09.2010;14:32:06;2784;23433;3447;Mpp-Betrieb;Mpp;-------
13.09.2010;14:47:06;503;23433;3447;Mpp-Betrieb;Mpp;-------
13.09.2010;15:02:06;279;23434;3447;Mpp-Betrieb;Mpp;-------
13.09.2010;15:17:06;193;23434;3448;Mpp-Betrieb;Mpp;-------
13.09.2010;15:32:06;156;23434;3448;Mpp-Betrieb;Mpp;-------
13.09.2010;15:47:06;232;23434;3448;Mpp-Betrieb;Mpp;-------
13.09.2010;16:02:06;390;23434;3448;Mpp-Betrieb;Mpp;-------
13.09.2010;16:17:07;2003;23434;3449;Mpp-Betrieb;Mpp;-------
13.09.2010;16:32:06;578;23434;3449;Mpp-Betrieb;Mpp;-------
13.09.2010;16:47:07;930;23434;3449;Mpp-Betrieb;Mpp;-------
13.09.2010;17:02:06;1415;23435;3449;Mpp-Betrieb;Mpp;-------
13.09.2010;17:17:07;1013;23435;3450;Mpp-Betrieb;Mpp;-------
13.09.2010;17:32:06;1062;23435;3450;Mpp-Betrieb;Mpp;-------
13.09.2010;17:47:07;1098;23435;3450;Mpp-Betrieb;Mpp;-------
13.09.2010;18:02:06;783;23436;3450;Mpp-Betrieb;Mpp;-------
13.09.2010;18:17:06;155;23436;3451;Mpp-Betrieb;Mpp;-------
13.09.2010;18:32:07;192;23436;3451;Mpp-Betrieb;Mpp;-------
13.09.2010;18:47:06;26;23436;3451;Mpp-Betrieb;Mpp;-------
13.09.2010;19:02:07;44;23436;3451;Mpp-Betrieb;Mpp;-------
13.09.2010;19:17:06;0;23436;3451;Mpp-Betrieb;Warten;-------
14.09.2010;07:17:05;0;23436;3451;Mpp-Betrieb;Warten;-------
14.09.2010;07:32:05;36;23436;3452;Mpp-Betrieb;Mpp;-------
14.09.2010;07:47:05;96;23436;3452;Mpp-Betrieb;Mpp;-------
14.09.2010;08:02:05;115;23436;3452;Mpp-Betrieb;Mpp;-------
14.09.2010;08:17:04;106;23436;3452;Mpp-Betrieb;Mpp;-------
14.09.2010;08:32:05;203;23436;3453;Mpp-Betrieb;Mpp;-------
14.09.2010;08:47:04;332;23436;3453;Mpp-Betrieb;Mpp;-------
14.09.2010;09:02:05;669;23436;3453;Mpp-Betrieb;Mpp;-------
14.09.2010;09:17:04;454;23436;3453;Mpp-Betrieb;Mpp;-------
14.09.2010;09:32:05;474;23436;3454;Mpp-Betrieb;Mpp;-------
14.09.2010;09:47:04;566;23436;3454;Mpp-Betrieb;Mpp;-------
14.09.2010;10:02:05;638;23437;3454;Mpp-Betrieb;Mpp;-------
14.09.2010;10:17:05;757;23437;3454;Mpp-Betrieb;Mpp;-------
14.09.2010;10:32:05;645;23437;3455;Mpp-Betrieb;Mpp;-------
14.09.2010;10:47:06;498;23437;3455;Mpp-Betrieb;Mpp;-------
14.09.2010;11:02:05;838;23437;3455;Mpp-Betrieb;Mpp;-------
14.09.2010;11:17:06;2011;23438;3455;Mpp-Betrieb;Mpp;-------
14.09.2010;11:32:05;999;23438;3456;Mpp-Betrieb;Mpp;-------
14.09.2010;11:47:06;1281;23438;3456;Mpp-Betrieb;Mpp;-------
14.09.2010;12:02:05;1617;23439;3456;Mpp-Betrieb;Mpp;-------
14.09.2010;12:17:06;2455;23439;3456;Mpp-Betrieb;Mpp;-------
14.09.2010;12:32:06;2168;23440;3457;Mpp-Betrieb;Mpp;-------
14.09.2010;12:47:06;1734;23440;3457;Mpp-Betrieb;Mpp;-------
14.09.2010;13:02:06;1497;23441;3457;Mpp-Betrieb;Mpp;-------
14.09.2010;13:17:06;2096;23441;3457;Mpp-Betrieb;Mpp;-------
14.09.2010;13:32:06;1116;23442;3458;Mpp-Betrieb;Mpp;-------
14.09.2010;13:47:06;1989;23442;3458;Mpp-Betrieb;Mpp;-------
14.09.2010;14:02:07;1163;23442;3458;Mpp-Betrieb;Mpp;-------
14.09.2010;14:17:06;1153;23443;3458;Mpp-Betrieb;Mpp;-------
14.09.2010;14:32:06;859;23443;3459;Mpp-Betrieb;Mpp;-------
14.09.2010;14:47:05;940;23443;3459;Mpp-Betrieb;Mpp;-------
14.09.2010;15:02:06;855;23443;3459;Mpp-Betrieb;Mpp;-------
14.09.2010;15:17:06;1381;23443;3459;Mpp-Betrieb;Mpp;-------
14.09.2010;15:32:07;2234;23444;3460;Mpp-Betrieb;Mpp;-------
14.09.2010;15:47:06;2048;23445;3460;Mpp-Betrieb;Mpp;-------
14.09.2010;16:02:07;1402;23445;3460;Mpp-Betrieb;Mpp;-------
14.09.2010;16:17:07;1998;23445;3460;Mpp-Betrieb;Mpp;-------
14.09.2010;16:32:07;1914;23446;3461;Mpp-Betrieb;Mpp;-------
14.09.2010;16:47:07;1329;23446;3461;Mpp-Betrieb;Mpp;-------
14.09.2010;17:02:07;1419;23447;3461;Mpp-Betrieb;Mpp;-------
14.09.2010;17:17:11;1295;23447;3461;Mpp-Betrieb;Mpp;-------
14.09.2010;17:32:10;1138;23447;3462;Mpp-Betrieb;Mpp;-------
14.09.2010;17:47:09;908;23447;3462;Mpp-Betrieb;Mpp;-------
14.09.2010;18:02:10;747;23448;3462;Mpp-Betrieb;Mpp;-------
14.09.2010;18:17:09;413;23448;3462;Mpp-Betrieb;Mpp;-------
14.09.2010;18:32:09;272;23448;3463;Mpp-Betrieb;Mpp;-------
14.09.2010;18:47:09;295;23448;3463;Mpp-Betrieb;Mpp;-------
14.09.2010;19:02:09;43;23448;3463;Mpp-Betrieb;Mpp;-------
14.09.2010;19:17:08;17;23448;3463;Mpp-Betrieb;Mpp;-------
14.09.2010;19:32:10;0;23448;3464;Mpp-Betrieb;Warten;-------
15.09.2010;07:17:04;0;23448;3464;Mpp-Betrieb;Warten;-------
15.09.2010;07:32:06;0;23448;3464;Mpp-Betrieb;Netzueb.;-------
15.09.2010;07:47:05;61;23448;3464;Mpp-Betrieb;Mpp;-------
15.09.2010;08:02:06;130;23448;3464;Mpp-Betrieb;Mpp;-------
15.09.2010;08:17:05;177;23448;3464;Mpp-Betrieb;Mpp;-------
15.09.2010;08:32:06;308;23448;3465;Mpp-Betrieb;Mpp;-------
15.09.2010;08:47:05;528;23448;3465;Mpp-Betrieb;Mpp;-------
15.09.2010;09:02:06;410;23448;3465;Mpp-Betrieb;Mpp;-------
15.09.2010;09:17:05;527;23448;3465;Mpp-Betrieb;Mpp;-------
15.09.2010;09:32:07;655;23449;3466;Mpp-Betrieb;Mpp;-------
15.09.2010;09:47:05;1126;23449;3466;Mpp-Betrieb;Mpp;-------
15.09.2010;10:02:07;1455;23449;3466;Mpp-Betrieb;Mpp;-------
15.09.2010;10:17:05;1494;23450;3466;Mpp-Betrieb;Mpp;-------
15.09.2010;10:32:07;729;23450;3467;Mpp-Betrieb;Mpp;-------
15.09.2010;10:47:05;906;23450;3467;Mpp-Betrieb;Mpp;-------
15.09.2010;11:02:07;832;23450;3467;Mpp-Betrieb;Mpp;-------
15.09.2010;11:17:05;1274;23451;3467;Mpp-Betrieb;Mpp;-------
15.09.2010;11:32:07;856;23451;3468;Mpp-Betrieb;Mpp;-------
15.09.2010;11:47:05;1049;23451;3468;Mpp-Betrieb;Mpp;-------
15.09.2010;12:02:07;1113;23451;3468;Mpp-Betrieb;Mpp;-------
15.09.2010;12:17:05;1870;23452;3468;Mpp-Betrieb;Mpp;-------
15.09.2010;12:32:07;1107;23452;3469;Mpp-Betrieb;Mpp;-------
15.09.2010;12:47:06;1417;23452;3469;Mpp-Betrieb;Mpp;-------
15.09.2010;13:02:07;1710;23453;3469;Mpp-Betrieb;Mpp;-------
15.09.2010;13:17:07;1870;23453;3469;Mpp-Betrieb;Mpp;-------
15.09.2010;13:32:07;1349;23454;3470;Mpp-Betrieb;Mpp;-------
15.09.2010;13:47:06;1382;23454;3470;Mpp-Betrieb;Mpp;-------
15.09.2010;14:02:07;1080;23454;3470;Mpp-Betrieb;Mpp;-------
15.09.2010;14:17:06;694;23455;3470;Mpp-Betrieb;Mpp;-------
15.09.2010;14:32:07;548;23455;3471;Mpp-Betrieb;Mpp;-------
15.09.2010;14:47:06;718;23455;3471;Mpp-Betrieb;Mpp;-------
15.09.2010;15:02:07;433;23455;3471;Mpp-Betrieb;Mpp;-------
15.09.2010;15:17:06;409;23455;3471;Mpp-Betrieb;Mpp;-------
15.09.2010;15:32:07;460;23455;3472;Mpp-Betrieb;Mpp;-------
15.09.2010;15:47:06;378;23455;3472;Mpp-Betrieb;Mpp;-------
15.09.2010;16:02:08;322;23455;3472;Mpp-Betrieb;Mpp;-------
15.09.2010;16:17:06;375;23456;3472;Mpp-Betrieb;Mpp;-------
15.09.2010;16:32:08;339;23456;3473;Mpp-Betrieb;Mpp;-------
15.09.2010;16:47:06;329;23456;3473;Mpp-Betrieb;Mpp;-------
15.09.2010;17:02:08;204;23456;3473;Mpp-Betrieb;Mpp;-------
15.09.2010;17:17:06;155;23456;3473;Mpp-Betrieb;Mpp;-------
15.09.2010;17:32:08;114;23456;3474;Mpp-Betrieb;Mpp;-------
15.09.2010;17:47:06;96;23456;3474;Mpp-Betrieb;Mpp;-------
15.09.2010;18:02:07;102;23456;3474;Mpp-Betrieb;Mpp;-------
15.09.2010;18:17:06;42;23456;3474;Mpp-Betrieb;Mpp;-------
15.09.2010;18:32:07;34;23456;3475;Mpp-Betrieb;Mpp;-------
15.09.2010;18:47:07;13;23456;3475;Mpp-Betrieb;Mpp;-------
15.09.2010;19:02:07;0;23456;3475;Mpp-Betrieb;Warten;-------
16.09.2010;07:17:05;0;23456;3475;Mpp-Betrieb;Warten;-------
16.09.2010;07:32:06;0;23456;3475;Mpp-Betrieb;Warten;-------
16.09.2010;07:47:04;0;23456;3475;Mpp-Betrieb;Warten;-------
16.09.2010;08:02:06;0;23456;3475;Mpp-Betrieb;Warten;-------
16.09.2010;08:17:04;0;23456;3475;Mpp-Betrieb;Netzueb.;-------
16.09.2010;08:32:06;35;23456;3475;Mpp-Betrieb;Mpp;-------
16.09.2010;08:47:04;27;23456;3475;Mpp-Betrieb;Mpp;-------
16.09.2010;09:02:06;5;23456;3475;Mpp-Betrieb;Mpp;-------
16.09.2010;09:17:05;21;23456;3476;Mpp-Betrieb;Mpp;-------
16.09.2010;09:32:06;104;23456;3476;Mpp-Betrieb;Mpp;-------
16.09.2010;09:47:05;115;23456;3476;Mpp-Betrieb;Mpp;-------
16.09.2010;10:02:06;215;23456;3476;Mpp-Betrieb;Mpp;-------
16.09.2010;10:17:05;132;23456;3477;Mpp-Betrieb;Mpp;-------
16.09.2010;10:32:06;282;23456;3477;Mpp-Betrieb;Mpp;-------
16.09.2010;10:47:05;286;23456;3477;Mpp-Betrieb;Mpp;-------
16.09.2010;11:02:06;161;23456;3477;Mpp-Betrieb;Mpp;-------
16.09.2010;11:17:05;154;23456;3478;Mpp-Betrieb;Mpp;-------
16.09.2010;11:32:07;308;23456;3478;Mpp-Betrieb;Mpp;-------
16.09.2010;11:47:05;445;23456;3478;Mpp-Betrieb;Mpp;-------
16.09.2010;12:02:07;257;23457;3478;Mpp-Betrieb;Mpp;-------
16.09.2010;12:17:05;215;23457;3479;Mpp-Betrieb;Mpp;-------
16.09.2010;12:32:06;257;23457;3479;Mpp-Betrieb;Mpp;-------
16.09.2010;12:47:05;258;23457;3479;Mpp-Betrieb;Mpp;-------
16.09.2010;13:02:06;253;23457;3479;Mpp-Betrieb;Mpp;-------
16.09.2010;13:17:05;624;23457;3480;Mpp-Betrieb;Mpp;-------
16.09.2010;13:32:06;574;23457;3480;Mpp-Betrieb;Mpp;-------
16.09.2010;13:47:05;486;23457;3480;Mpp-Betrieb;Mpp;-------
16.09.2010;14:02:06;357;23457;3480;Mpp-Betrieb;Mpp;-------
16.09.2010;14:17:05;500;23457;3481;Mpp-Betrieb;Mpp;-------
16.09.2010;14:32:06;452;23458;3481;Mpp-Betrieb;Mpp;-------
16.09.2010;14:47:06;480;23458;3481;Mpp-Betrieb;Mpp;-------
16.09.2010;15:02:06;448;23458;3481;Mpp-Betrieb;Mpp;-------
16.09.2010;15:17:06;387;23458;3482;Mpp-Betrieb;Mpp;-------
16.09.2010;15:32:06;693;23458;3482;Mpp-Betrieb;Mpp;-------
16.09.2010;15:47:06;894;23458;3482;Mpp-Betrieb;Mpp;-------
16.09.2010;16:02:06;713;23458;3482;Mpp-Betrieb;Mpp;-------
16.09.2010;16:17:06;887;23459;3483;Mpp-Betrieb;Mpp;-------
16.09.2010;16:32:06;741;23459;3483;Mpp-Betrieb;Mpp;-------
16.09.2010;16:47:06;508;23459;3483;Mpp-Betrieb;Mpp;-------
16.09.2010;17:02:06;583;23459;3483;Mpp-Betrieb;Mpp;-------
16.09.2010;17:17:06;380;23459;3484;Mpp-Betrieb;Mpp;-------
16.09.2010;17:32:06;295;23459;3484;Mpp-Betrieb;Mpp;-------
16.09.2010;17:47:06;328;23459;3484;Mpp-Betrieb;Mpp;-------
16.09.2010;18:02:07;259;23459;3484;Mpp-Betrieb;Mpp;-------
16.09.2010;18:17:06;158;23460;3485;Mpp-Betrieb;Mpp;-------
16.09.2010;18:32:07;94;23460;3485;Mpp-Betrieb;Mpp;-------
16.09.2010;18:47:05;55;23460;3485;Mpp-Betrieb;Mpp;-------
16.09.2010;19:02:07;17;23460;3485;Mpp-Betrieb;Mpp;-------
16.09.2010;19:17:05;0;23460;3486;Mpp-Betrieb;Warten;-------
16.09.2010;19:32:07;0;23460;3486;Mpp-Betrieb;Warten;-------
17.09.2010;07:47:04;0;23460;3486;Mpp-Betrieb;Warten;-------
17.09.2010;08:02:06;0;23460;3486;Mpp-Betrieb;Warten;-------
17.09.2010;08:17:05;0;23460;3486;Mpp-Betrieb;Warten;-------
17.09.2010;08:32:06;28;23460;3486;Mpp-Betrieb;Mpp;-------
17.09.2010;08:47:05;82;23460;3486;Mpp-Betrieb;Mpp;-------
17.09.2010;09:02:06;105;23460;3486;Mpp-Betrieb;Mpp;-------
17.09.2010;09:17:05;217;23460;3486;Mpp-Betrieb;Mpp;-------
17.09.2010;09:32:06;249;23460;3487;Mpp-Betrieb;Mpp;-------
17.09.2010;09:47:05;263;23460;3487;Mpp-Betrieb;Mpp;-------
17.09.2010;10:02:06;311;23460;3487;Mpp-Betrieb;Mpp;-------
17.09.2010;10:17:05;372;23460;3487;Mpp-Betrieb;Mpp;-------
17.09.2010;10:32:05;387;23460;3488;Mpp-Betrieb;Mpp;-------
17.09.2010;10:47:05;802;23460;3488;Mpp-Betrieb;Mpp;-------
17.09.2010;11:02:07;629;23460;3488;Mpp-Betrieb;Mpp;-------
17.09.2010;11:17:05;683;23461;3488;Mpp-Betrieb;Mpp;-------
17.09.2010;11:32:07;927;23461;3489;Mpp-Betrieb;Mpp;-------
17.09.2010;11:47:05;880;23461;3489;Mpp-Betrieb;Mpp;-------
17.09.2010;12:02:07;1935;23461;3489;Mpp-Betrieb;Mpp;-------
17.09.2010;12:17:05;1616;23462;3489;Mpp-Betrieb;Mpp;-------
17.09.2010;12:32:07;1150;23462;3490;Mpp-Betrieb;Mpp;-------
17.09.2010;12:47:05;840;23462;3490;Mpp-Betrieb;Mpp;-------
17.09.2010;13:02:07;717;23463;3490;Mpp-Betrieb;Mpp;-------
17.09.2010;13:17:05;676;23463;3490;Mpp-Betrieb;Mpp;-------
17.09.2010;13:32:07;2853;23463;3491;Mpp-Betrieb;Mpp;-------
17.09.2010;13:47:06;930;23464;3491;Mpp-Betrieb;Mpp;-------
17.09.2010;14:02:07;1506;23464;3491;Mpp-Betrieb;Mpp;-------
17.09.2010;14:17:06;1717;23465;3491;Mpp-Betrieb;Mpp;-------
17.09.2010;14:32:07;951;23465;3492;Mpp-Betrieb;Mpp;-------
17.09.2010;14:47:06;1135;23465;3492;Mpp-Betrieb;Mpp;-------
17.09.2010;15:02:07;970;23465;3492;Mpp-Betrieb;Mpp;-------
17.09.2010;15:17:07;1500;23466;3492;Mpp-Betrieb;Mpp;-------
17.09.2010;15:32:07;1156;23466;3493;Mpp-Betrieb;Mpp;-------
17.09.2010;15:47:07;2092;23467;3493;Mpp-Betrieb;Mpp;-------
17.09.2010;16:02:07;1752;23467;3493;Mpp-Betrieb;Mpp;-------
17.09.2010;16:17:07;676;23467;3493;Mpp-Betrieb;Mpp;-------
17.09.2010;16:32:07;380;23468;3494;Mpp-Betrieb;Mpp;-------
17.09.2010;16:47:06;514;23468;3494;Mpp-Betrieb;Mpp;-------
17.09.2010;17:02:08;307;23468;3494;Mpp-Betrieb;Mpp;-------
17.09.2010;17:17:06;639;23468;3494;Mpp-Betrieb;Mpp;-------
17.09.2010;17:32:08;423;23468;3495;Mpp-Betrieb;Mpp;-------
17.09.2010;17:47:06;252;23468;3495;Mpp-Betrieb;Mpp;-------
17.09.2010;18:02:08;181;23468;3495;Mpp-Betrieb;Mpp;-------
17.09.2010;18:17:06;76;23468;3495;Mpp-Betrieb;Mpp;-------
17.09.2010;18:32:08;51;23468;3496;Mpp-Betrieb;Mpp;-------
17.09.2010;18:47:06;15;23468;3496;Mpp-Betrieb;Mpp;-------
17.09.2010;19:02:08;20;23468;3496;Mpp-Betrieb;Mpp;-------
17.09.2010;19:17:07;0;23468;3496;Mpp-Betrieb;Warten;-------
17.09.2010;19:32:07;0;23468;3496;Mpp-Betrieb;Warten;-------
18.09.2010;07:17:04;0;23468;3496;Mpp-Betrieb;Warten;-------
18.09.2010;07:32:06;38;23468;3496;Mpp-Betrieb;Mpp;-------
18.09.2010;07:47:04;93;23468;3497;Mpp-Betrieb;Mpp;-------
18.09.2010;08:02:06;155;23468;3497;Mpp-Betrieb;Mpp;-------
18.09.2010;08:17:05;351;23469;3497;Mpp-Betrieb;Mpp;-------
18.09.2010;08:32:06;460;23469;3497;Mpp-Betrieb;Mpp;-------
18.09.2010;08:47:05;591;23469;3498;Mpp-Betrieb;Mpp;-------
18.09.2010;09:02:06;807;23469;3498;Mpp-Betrieb;Mpp;-------
18.09.2010;09:17:05;1023;23469;3498;Mpp-Betrieb;Mpp;-------
18.09.2010;09:32:06;1227;23469;3498;Mpp-Betrieb;Mpp;-------
18.09.2010;09:47:06;1375;23470;3499;Mpp-Betrieb;Mpp;-------
18.09.2010;10:02:06;1573;23470;3499;Mpp-Betrieb;Mpp;-------
18.09.2010;10:17:06;1691;23470;3499;Mpp-Betrieb;Mpp;-------
18.09.2010;10:32:06;605;23471;3499;Mpp-Betrieb;Mpp;-------
18.09.2010;10:47:06;1958;23471;3500;Mpp-Betrieb;Mpp;-------
18.09.2010;11:02:06;2176;23472;3500;Mpp-Betrieb;Mpp;-------
18.09.2010;11:17:06;2130;23472;3500;Mpp-Betrieb;Mpp;-------
18.09.2010;11:32:07;1074;23473;3500;Mpp-Betrieb;Mpp;-------
18.09.2010;11:47:06;1951;23473;3501;Mpp-Betrieb;Mpp;-------
18.09.2010;12:02:08;2071;23474;3501;Mpp-Betrieb;Mpp;-------
18.09.2010;12:17:06;1307;23474;3501;Mpp-Betrieb;Mpp;-------
18.09.2010;12:32:08;2594;23474;3501;Mpp-Betrieb;Mpp;-------
18.09.2010;12:47:06;1536;23475;3502;Mpp-Betrieb;Mpp;-------
18.09.2010;13:02:08;2896;23476;3502;Mpp-Betrieb;Mpp;-------
18.09.2010;13:17:06;761;23476;3502;Mpp-Betrieb;Mpp;-------
18.09.2010;13:32:08;1100;23476;3502;Mpp-Betrieb;Mpp;-------
18.09.2010;13:47:06;880;23477;3503;Mpp-Betrieb;Mpp;-------
18.09.2010;14:02:08;797;23477;3503;Mpp-Betrieb;Mpp;-------
18.09.2010;14:17:06;2020;23477;3503;Mpp-Betrieb;Mpp;-------
18.09.2010;14:32:07;583;23477;3503;Mpp-Betrieb;Mpp;-------
18.09.2010;14:47:07;1363;23477;3504;Mpp-Betrieb;Mpp;-------
18.09.2010;15:02:07;617;23478;3504;Mpp-Betrieb;Mpp;-------
18.09.2010;15:17:07;1161;23478;3504;Mpp-Betrieb;Mpp;-------
18.09.2010;15:32:07;805;23478;3504;Mpp-Betrieb;Mpp;-------
18.09.2010;15:47:07;662;23478;3505;Mpp-Betrieb;Mpp;-------
18.09.2010;16:02:07;583;23479;3505;Mpp-Betrieb;Mpp;-------
18.09.2010;16:17:07;918;23479;3505;Mpp-Betrieb;Mpp;-------
18.09.2010;16:32:07;692;23479;3505;Mpp-Betrieb;Mpp;-------
18.09.2010;16:47:07;786;23479;3506;Mpp-Betrieb;Mpp;-------
18.09.2010;17:02:07;676;23479;3506;Mpp-Betrieb;Mpp;-------
18.09.2010;17:17:07;433;23479;3506;Mpp-Betrieb;Mpp;-------
18.09.2010;17:32:07;352;23480;3506;Mpp-Betrieb;Mpp;-------
18.09.2010;17:47:07;192;23480;3507;Mpp-Betrieb;Mpp;-------
18.09.2010;18:02:08;225;23480;3507;Mpp-Betrieb;Mpp;-------
18.09.2010;18:17:07;167;23480;3507;Mpp-Betrieb;Mpp;-------
18.09.2010;18:32:08;121;23480;3507;Mpp-Betrieb;Mpp;-------
18.09.2010;18:47:07;46;23480;3508;Mpp-Betrieb;Mpp;-------
18.09.2010;19:02:08;9;23480;3508;Mpp-Betrieb;Mpp;-------
18.09.2010;19:17:06;0;23480;3508;Mpp-Betrieb;Warten;-------
18.09.2010;19:32:08;0;23480;3508;Mpp-Betrieb;Warten;-------
19.09.2010;07:17:04;0;23480;3508;Mpp-Betrieb;Warten;-------
19.09.2010;07:32:06;24;23480;3508;Mpp-Betrieb;Mpp;-------
19.09.2010;07:47:04;86;23480;3508;Mpp-Betrieb;Mpp;-------
19.09.2010;08:02:06;168;23480;3509;Mpp-Betrieb;Mpp;-------
19.09.2010;08:17:05;212;23480;3509;Mpp-Betrieb;Mpp;-------
19.09.2010;08:32:06;199;23480;3509;Mpp-Betrieb;Mpp;-------
19.09.2010;08:47:05;277;23480;3509;Mpp-Betrieb;Mpp;-------
19.09.2010;09:02:06;357;23480;3510;Mpp-Betrieb;Mpp;-------
19.09.2010;09:17:05;987;23480;3510;Mpp-Betrieb;Mpp;-------
19.09.2010;09:32:06;1112;23481;3510;Mpp-Betrieb;Mpp;-------
19.09.2010;09:47:05;1280;23481;3510;Mpp-Betrieb;Mpp;-------
19.09.2010;10:02:06;1441;23481;3511;Mpp-Betrieb;Mpp;-------
19.09.2010;10:17:05;1568;23482;3511;Mpp-Betrieb;Mpp;-------
19.09.2010;10:32:06;1741;23482;3511;Mpp-Betrieb;Mpp;-------
19.09.2010;10:47:05;1828;23482;3511;Mpp-Betrieb;Mpp;-------
19.09.2010;11:02:07;1982;23483;3512;Mpp-Betrieb;Mpp;-------
19.09.2010;11:17:06;2052;23483;3512;Mpp-Betrieb;Mpp;-------
19.09.2010;11:32:07;2160;23484;3512;Mpp-Betrieb;Mpp;-------
19.09.2010;11:47:06;2271;23484;3512;Mpp-Betrieb;Mpp;-------
19.09.2010;12:02:07;2324;23485;3513;Mpp-Betrieb;Mpp;-------
19.09.2010;12:17:06;2367;23486;3513;Mpp-Betrieb;Mpp;-------
19.09.2010;12:32:08;2358;23486;3513;Mpp-Betrieb;Mpp;-------
19.09.2010;12:47:06;2455;23487;3513;Mpp-Betrieb;Mpp;-------
19.09.2010;13:02:08;2513;23487;3514;Mpp-Betrieb;Mpp;-------
19.09.2010;13:17:06;2666;23488;3514;Mpp-Betrieb;Mpp;-------
19.09.2010;13:32:08;2539;23489;3514;Mpp-Betrieb;Mpp;-------
19.09.2010;13:47:07;2700;23489;3514;Mpp-Betrieb;Mpp;-------
19.09.2010;14:02:08;2720;23490;3515;Mpp-Betrieb;Mpp;-------
19.09.2010;14:17:07;2376;23491;3515;Mpp-Betrieb;Mpp;-------
19.09.2010;14:32:08;2518;23491;3515;Mpp-Betrieb;Mpp;-------
19.09.2010;14:47:07;479;23492;3515;Mpp-Betrieb;Mpp;-------
19.09.2010;15:02:08;2355;23492;3516;Mpp-Betrieb;Mpp;-------
19.09.2010;15:17:08;2229;23493;3516;Mpp-Betrieb;Mpp;-------
19.09.2010;15:32:08;2151;23493;3516;Mpp-Betrieb;Mpp;-------
19.09.2010;15:47:08;1968;23494;3516;Mpp-Betrieb;Mpp;-------
19.09.2010;16:02:08;416;23494;3517;Mpp-Betrieb;Mpp;-------
19.09.2010;16:17:08;634;23494;3517;Mpp-Betrieb;Mpp;-------
19.09.2010;16:32:08;1671;23495;3517;Mpp-Betrieb;Mpp;-------
19.09.2010;16:47:08;1450;23495;3517;Mpp-Betrieb;Mpp;-------
19.09.2010;17:02:08;1334;23495;3518;Mpp-Betrieb;Mpp;-------
19.09.2010;17:17:08;1182;23496;3518;Mpp-Betrieb;Mpp;-------
19.09.2010;17:32:10;1027;23496;3518;Mpp-Betrieb;Mpp;-------
19.09.2010;17:47:08;859;23496;3518;Mpp-Betrieb;Mpp;-------
19.09.2010;18:02:09;694;23496;3519;Mpp-Betrieb;Mpp;-------
19.09.2010;18:17:07;457;23497;3519;Mpp-Betrieb;Mpp;-------
19.09.2010;18:32:09;329;23497;3519;Mpp-Betrieb;Mpp;-------
19.09.2010;18:47:07;109;23497;3519;Mpp-Betrieb;Mpp;-------
19.09.2010;19:02:09;10;23497;3520;Mpp-Betrieb;Mpp;-------
19.09.2010;19:17:07;0;23497;3520;Mpp-Betrieb;Warten;-------
20.09.2010;07:17:04;0;23497;3520;Mpp-Betrieb;Warten;-------
20.09.2010;07:32:06;14;23497;3520;Mpp-Betrieb;Mpp;-------
20.09.2010;07:47:05;60;23497;3520;Mpp-Betrieb;Mpp;-------
20.09.2010;08:02:06;155;23497;3520;Mpp-Betrieb;Mpp;-------
20.09.2010;08:17:05;270;23497;3521;Mpp-Betrieb;Mpp;-------
20.09.2010;08:32:06;449;23497;3521;Mpp-Betrieb;Mpp;-------
20.09.2010;08:47:05;679;23497;3521;Mpp-Betrieb;Mpp;-------
20.09.2010;09:02:06;499;23497;3521;Mpp-Betrieb;Mpp;-------
20.09.2010;09:17:05;856;23497;3522;Mpp-Betrieb;Mpp;-------
20.09.2010;09:32:06;1194;23498;3522;Mpp-Betrieb;Mpp;-------
20.09.2010;09:47:05;1123;23498;3522;Mpp-Betrieb;Mpp;-------
20.09.2010;10:02:06;1407;23498;3522;Mpp-Betrieb;Mpp;-------
20.09.2010;10:17:05;1652;23499;3523;Mpp-Betrieb;Mpp;-------
20.09.2010;10:32:07;1738;23499;3523;Mpp-Betrieb;Mpp;-------
20.09.2010;10:47:06;1839;23500;3523;Mpp-Betrieb;Mpp;-------
20.09.2010;11:02:07;1959;23500;3523;Mpp-Betrieb;Mpp;-------
20.09.2010;11:17:06;2067;23501;3524;Mpp-Betrieb;Mpp;-------
20.09.2010;11:32:07;2105;23501;3524;Mpp-Betrieb;Mpp;-------
20.09.2010;11:47:06;2205;23502;3524;Mpp-Betrieb;Mpp;-------
20.09.2010;12:02:07;2268;23502;3524;Mpp-Betrieb;Mpp;-------
20.09.2010;12:17:06;2316;23503;3525;Mpp-Betrieb;Mpp;-------
20.09.2010;12:32:08;2364;23503;3525;Mpp-Betrieb;Mpp;-------
20.09.2010;12:47:06;2396;23504;3525;Mpp-Betrieb;Mpp;-------
20.09.2010;13:02:08;2392;23504;3525;Mpp-Betrieb;Mpp;-------
20.09.2010;13:17:06;2412;23505;3526;Mpp-Betrieb;Mpp;-------
20.09.2010;13:32:08;2392;23506;3526;Mpp-Betrieb;Mpp;-------
20.09.2010;13:47:06;2358;23506;3526;Mpp-Betrieb;Mpp;-------
20.09.2010;14:02:08;2370;23507;3526;Mpp-Betrieb;Mpp;-------
20.09.2010;14:17:06;2346;23507;3527;Mpp-Betrieb;Mpp;-------
20.09.2010;14:32:08;2277;23508;3527;Mpp-Betrieb;Mpp;-------
20.09.2010;14:47:07;2231;23509;3527;Mpp-Betrieb;Mpp;-------
20.09.2010;15:02:08;2174;23509;3527;Mpp-Betrieb;Mpp;-------
20.09.2010;15:17:08;2114;23510;3528;Mpp-Betrieb;Mpp;-------
20.09.2010;15:32:08;2029;23510;3528;Mpp-Betrieb;Mpp;-------
20.09.2010;15:47:08;1914;23511;3528;Mpp-Betrieb;Mpp;-------
20.09.2010;16:02:08;1780;23511;3528;Mpp-Betrieb;Mpp;-------
20.09.2010;16:17:08;1670;23512;3529;Mpp-Betrieb;Mpp;-------
20.09.2010;16:32:08;1568;23512;3529;Mpp-Betrieb;Mpp;-------
20.09.2010;16:47:08;1445;23512;3529;Mpp-Betrieb;Mpp;-------
20.09.2010;17:02:08;1287;23513;3529;Mpp-Betrieb;Mpp;-------
20.09.2010;17:17:08;1125;23513;3530;Mpp-Betrieb;Mpp;-------
20.09.2010;17:32:08;894;23513;3530;Mpp-Betrieb;Mpp;-------
20.09.2010;17:47:08;768;23513;3530;Mpp-Betrieb;Mpp;-------
20.09.2010;18:02:08;606;23514;3530;Mpp-Betrieb;Mpp;-------
20.09.2010;18:17:08;431;23514;3531;Mpp-Betrieb;Mpp;-------
20.09.2010;18:32:09;287;23514;3531;Mpp-Betrieb;Mpp;-------
20.09.2010;18:47:08;147;23514;3531;Mpp-Betrieb;Mpp;-------
20.09.2010;19:02:09;32;23514;3531;Mpp-Betrieb;Mpp;-------
20.09.2010;19:17:07;0;23514;3531;Mpp-Betrieb;Warten;-------
20.09.2010;19:32:09;0;23514;3531;Mpp-Betrieb;Warten;-------
21.09.2010;07:17:05;0;23514;3531;Mpp-Betrieb;Warten;-------
21.09.2010;07:32:06;0;23514;3531;Mpp-Betrieb;Warten;-------
21.09.2010;07:47:05;45;23514;3532;Mpp-Betrieb;Mpp;-------
21.09.2010;08:02:05;127;23514;3532;Mpp-Betrieb;Mpp;-------
21.09.2010;08:17:05;252;23514;3532;Mpp-Betrieb;Mpp;-------
21.09.2010;08:32:05;426;23514;3532;Mpp-Betrieb;Mpp;-------
21.09.2010;08:47:05;575;23514;3533;Mpp-Betrieb;Mpp;-------
21.09.2010;09:02:06;759;23514;3533;Mpp-Betrieb;Mpp;-------
21.09.2010;09:17:05;935;23515;3533;Mpp-Betrieb;Mpp;-------
21.09.2010;09:32:07;1102;23515;3533;Mpp-Betrieb;Mpp;-------
21.09.2010;09:47:05;1268;23515;3534;Mpp-Betrieb;Mpp;-------
21.09.2010;10:02:07;1420;23515;3534;Mpp-Betrieb;Mpp;-------
21.09.2010;10:17:05;1555;23516;3534;Mpp-Betrieb;Mpp;-------
21.09.2010;10:32:07;1684;23516;3534;Mpp-Betrieb;Mpp;-------
21.09.2010;10:47:05;1813;23517;3535;Mpp-Betrieb;Mpp;-------
21.09.2010;11:02:07;1900;23517;3535;Mpp-Betrieb;Mpp;-------
21.09.2010;11:17:05;1989;23518;3535;Mpp-Betrieb;Mpp;-------
21.09.2010;11:32:07;2062;23518;3535;Mpp-Betrieb;Mpp;-------
21.09.2010;11:47:06;2135;23519;3536;Mpp-Betrieb;Mpp;-------
21.09.2010;12:02:07;2212;23519;3536;Mpp-Betrieb;Mpp;-------
21.09.2010;12:17:07;2267;23520;3536;Mpp-Betrieb;Mpp;-------
21.09.2010;12:32:07;2307;23520;3536;Mpp-Betrieb;Mpp;-------
21.09.2010;12:47:07;2379;23521;3537;Mpp-Betrieb;Mpp;-------
21.09.2010;13:02:07;2364;23522;3537;Mpp-Betrieb;Mpp;-------
21.09.2010;13:17:07;2363;23522;3537;Mpp-Betrieb;Mpp;-------
21.09.2010;13:32:07;2367;23523;3537;Mpp-Betrieb;Mpp;-------
21.09.2010;13:47:07;2389;23523;3538;Mpp-Betrieb;Mpp;-------
21.09.2010;14:02:08;2353;23524;3538;Mpp-Betrieb;Mpp;-------
21.09.2010;14:17:07;2209;23524;3538;Mpp-Betrieb;Mpp;-------
21.09.2010;14:32:08;2325;23525;3538;Mpp-Betrieb;Mpp;-------
21.09.2010;14:47:07;2176;23526;3539;Mpp-Betrieb;Mpp;-------
21.09.2010;15:02:08;2141;23526;3539;Mpp-Betrieb;Mpp;-------
21.09.2010;15:17:07;2081;23527;3539;Mpp-Betrieb;Mpp;-------
21.09.2010;15:32:09;2006;23527;3539;Mpp-Betrieb;Mpp;-------
21.09.2010;15:47:07;1788;23528;3540;Mpp-Betrieb;Mpp;-------
21.09.2010;16:02:09;1781;23528;3540;Mpp-Betrieb;Mpp;-------
21.09.2010;16:17:07;1673;23528;3540;Mpp-Betrieb;Mpp;-------
21.09.2010;16:32:09;1539;23529;3540;Mpp-Betrieb;Mpp;-------
21.09.2010;16:47:07;1477;23529;3541;Mpp-Betrieb;Mpp;-------
21.09.2010;17:02:09;1331;23530;3541;Mpp-Betrieb;Mpp;-------
21.09.2010;17:17:07;1162;23530;3541;Mpp-Betrieb;Mpp;-------
21.09.2010;17:32:09;1005;23530;3541;Mpp-Betrieb;Mpp;-------
21.09.2010;17:47:07;834;23530;3542;Mpp-Betrieb;Mpp;-------
21.09.2010;18:02:09;665;23531;3542;Mpp-Betrieb;Mpp;-------
21.09.2010;18:17:07;482;23531;3542;Mpp-Betrieb;Mpp;-------
21.09.2010;18:32:09;302;23531;3542;Mpp-Betrieb;Mpp;-------
21.09.2010;18:47:08;156;23531;3543;Mpp-Betrieb;Mpp;-------
21.09.2010;19:02:09;36;23531;3543;Mpp-Betrieb;Mpp;-------
21.09.2010;19:17:08;0;23531;3543;Mpp-Betrieb;Warten;-------
22.09.2010;07:17:04;0;23531;3543;Mpp-Betrieb;Warten;-------
22.09.2010;07:32:06;0;23531;3543;Mpp-Betrieb;Warten;-------
22.09.2010;07:47:05;36;23531;3543;Mpp-Betrieb;Mpp;-------
22.09.2010;08:02:06;88;23531;3543;Mpp-Betrieb;Mpp;-------
22.09.2010;08:17:05;192;23531;3544;Mpp-Betrieb;Mpp;-------
22.09.2010;08:32:06;376;23531;3544;Mpp-Betrieb;Mpp;-------
22.09.2010;08:47:05;514;23531;3544;Mpp-Betrieb;Mpp;-------
22.09.2010;09:02:06;730;23531;3544;Mpp-Betrieb;Mpp;-------
22.09.2010;09:17:05;917;23532;3545;Mpp-Betrieb;Mpp;-------
22.09.2010;09:32:06;954;23532;3545;Mpp-Betrieb;Mpp;-------
22.09.2010;09:47:05;1231;23532;3545;Mpp-Betrieb;Mpp;-------
22.09.2010;10:02:06;1327;23532;3545;Mpp-Betrieb;Mpp;-------
22.09.2010;10:17:05;1437;23533;3546;Mpp-Betrieb;Mpp;-------
22.09.2010;10:32:07;1576;23533;3546;Mpp-Betrieb;Mpp;-------
22.09.2010;10:47:05;1820;23534;3546;Mpp-Betrieb;Mpp;-------
22.09.2010;11:02:07;1828;23534;3546;Mpp-Betrieb;Mpp;-------
22.09.2010;11:17:06;1938;23534;3547;Mpp-Betrieb;Mpp;-------
22.09.2010;11:32:07;2137;23535;3547;Mpp-Betrieb;Mpp;-------
22.09.2010;11:47:06;2088;23535;3547;Mpp-Betrieb;Mpp;-------
22.09.2010;12:02:07;2063;23536;3547;Mpp-Betrieb;Mpp;-------
22.09.2010;12:17:06;2170;23537;3548;Mpp-Betrieb;Mpp;-------
22.09.2010;12:32:07;2225;23537;3548;Mpp-Betrieb;Mpp;-------
22.09.2010;12:47:06;2200;23538;3548;Mpp-Betrieb;Mpp;-------
22.09.2010;13:02:08;2273;23538;3548;Mpp-Betrieb;Mpp;-------
22.09.2010;13:17:07;2331;23539;3549;Mpp-Betrieb;Mpp;-------
22.09.2010;13:32:08;2392;23539;3549;Mpp-Betrieb;Mpp;-------
22.09.2010;13:47:07;2250;23540;3549;Mpp-Betrieb;Mpp;-------
22.09.2010;14:02:08;2066;23540;3549;Mpp-Betrieb;Mpp;-------
22.09.2010;14:17:07;2253;23541;3550;Mpp-Betrieb;Mpp;-------
22.09.2010;14:32:08;2205;23542;3550;Mpp-Betrieb;Mpp;-------
22.09.2010;14:47:07;2179;23542;3550;Mpp-Betrieb;Mpp;-------
22.09.2010;15:02:08;2117;23543;3550;Mpp-Betrieb;Mpp;-------
22.09.2010;15:17:07;2046;23543;3551;Mpp-Betrieb;Mpp;-------
22.09.2010;15:32:08;1964;23544;3551;Mpp-Betrieb;Mpp;-------
22.09.2010;15:47:07;1880;23544;3551;Mpp-Betrieb;Mpp;-------
22.09.2010;16:02:08;1757;23545;3551;Mpp-Betrieb;Mpp;-------
22.09.2010;16:17:07;1668;23545;3552;Mpp-Betrieb;Mpp;-------
22.09.2010;16:32:09;1528;23545;3552;Mpp-Betrieb;Mpp;-------
22.09.2010;16:47:07;1370;23546;3552;Mpp-Betrieb;Mpp;-------
22.09.2010;17:02:09;1222;23546;3552;Mpp-Betrieb;Mpp;-------
22.09.2010;17:17:07;1054;23546;3553;Mpp-Betrieb;Mpp;-------
22.09.2010;17:32:09;907;23547;3553;Mpp-Betrieb;Mpp;-------
22.09.2010;17:47:07;744;23547;3553;Mpp-Betrieb;Mpp;-------
22.09.2010;18:02:09;562;23547;3553;Mpp-Betrieb;Mpp;-------
22.09.2010;18:17:07;383;23547;3554;Mpp-Betrieb;Mpp;-------
22.09.2010;18:32:08;228;23547;3554;Mpp-Betrieb;Mpp;-------
22.09.2010;18:47:07;59;23547;3554;Mpp-Betrieb;Mpp;-------
22.09.2010;19:02:08;0;23547;3554;Mpp-Betrieb;Warten;-------
22.09.2010;19:17:08;0;23547;3554;Mpp-Betrieb;Warten;-------
23.09.2010;07:32:06;0;23547;3554;Mpp-Betrieb;Warten;-------
23.09.2010;07:47:04;21;23547;3554;Mpp-Betrieb;Mpp;-------
23.09.2010;08:02:06;108;23547;3555;Mpp-Betrieb;Mpp;-------
23.09.2010;08:17:05;205;23547;3555;Mpp-Betrieb;Mpp;-------
23.09.2010;08:32:06;353;23547;3555;Mpp-Betrieb;Mpp;-------
23.09.2010;08:47:05;518;23548;3555;Mpp-Betrieb;Mpp;-------
23.09.2010;09:02:06;696;23548;3556;Mpp-Betrieb;Mpp;-------
23.09.2010;09:17:05;868;23548;3556;Mpp-Betrieb;Mpp;-------
23.09.2010;09:32:06;1032;23548;3556;Mpp-Betrieb;Mpp;-------
23.09.2010;09:47:05;1195;23548;3556;Mpp-Betrieb;Mpp;-------
23.09.2010;10:02:05;1355;23549;3557;Mpp-Betrieb;Mpp;-------
23.09.2010;10:17:05;1491;23549;3557;Mpp-Betrieb;Mpp;-------
23.09.2010;10:32:05;1629;23549;3557;Mpp-Betrieb;Mpp;-------
23.09.2010;10:47:05;1749;23550;3557;Mpp-Betrieb;Mpp;-------
23.09.2010;11:02:06;1854;23550;3558;Mpp-Betrieb;Mpp;-------
23.09.2010;11:17:05;1971;23551;3558;Mpp-Betrieb;Mpp;-------
23.09.2010;11:32:06;2051;23551;3558;Mpp-Betrieb;Mpp;-------
23.09.2010;11:47:05;2114;23552;3558;Mpp-Betrieb;Mpp;-------
23.09.2010;12:02:06;2194;23552;3559;Mpp-Betrieb;Mpp;-------
23.09.2010;12:17:05;2265;23553;3559;Mpp-Betrieb;Mpp;-------
23.09.2010;12:32:06;2335;23554;3559;Mpp-Betrieb;Mpp;-------
23.09.2010;12:47:04;2171;23554;3559;Mpp-Betrieb;Mpp;-------
23.09.2010;13:02:06;2117;23555;3560;Mpp-Betrieb;Mpp;-------
23.09.2010;13:17:05;2312;23555;3560;Mpp-Betrieb;Mpp;-------
23.09.2010;13:32:06;2397;23556;3560;Mpp-Betrieb;Mpp;-------
23.09.2010;13:47:05;2334;23556;3560;Mpp-Betrieb;Mpp;-------
23.09.2010;14:02:06;2391;23557;3561;Mpp-Betrieb;Mpp;-------
23.09.2010;14:17:05;1381;23557;3561;Mpp-Betrieb;Mpp;-------
23.09.2010;14:32:06;1623;23558;3561;Mpp-Betrieb;Mpp;-------
23.09.2010;14:47:05;1849;23558;3561;Mpp-Betrieb;Mpp;-------
23.09.2010;15:02:06;2247;23559;3562;Mpp-Betrieb;Mpp;-------
23.09.2010;15:17:05;2148;23559;3562;Mpp-Betrieb;Mpp;-------
23.09.2010;15:32:05;1335;23560;3562;Mpp-Betrieb;Mpp;-------
23.09.2010;15:47:05;1956;23560;3562;Mpp-Betrieb;Mpp;-------
23.09.2010;16:02:07;1497;23561;3563;Mpp-Betrieb;Mpp;-------
23.09.2010;16:17:05;715;23561;3563;Mpp-Betrieb;Mpp;-------
23.09.2010;16:32:07;524;23561;3563;Mpp-Betrieb;Mpp;-------
23.09.2010;16:47:05;567;23561;3563;Mpp-Betrieb;Mpp;-------
23.09.2010;17:02:06;1146;23561;3564;Mpp-Betrieb;Mpp;-------
23.09.2010;17:17:05;492;23561;3564;Mpp-Betrieb;Mpp;-------
23.09.2010;17:32:06;457;23562;3564;Mpp-Betrieb;Mpp;-------
23.09.2010;17:47:05;338;23562;3564;Mpp-Betrieb;Mpp;-------
23.09.2010;18:02:06;299;23562;3565;Mpp-Betrieb;Mpp;-------
23.09.2010;18:17:05;249;23562;3565;Mpp-Betrieb;Mpp;-------
23.09.2010;18:32:06;131;23562;3565;Mpp-Betrieb;Mpp;-------
23.09.2010;18:47:06;99;23562;3565;Mpp-Betrieb;Mpp;-------
23.09.2010;19:02:06;0;23562;3566;Mpp-Betrieb;Warten;-------
23.09.2010;19:17:05;0;23562;3566;Mpp-Betrieb;Warten;-------
24.09.2010;07:17:05;0;23562;3566;Mpp-Betrieb;Warten;-------
24.09.2010;07:32:05;0;23562;3566;Mpp-Betrieb;Warten;-------
24.09.2010;07:47:05;57;23562;3566;Mpp-Betrieb;Mpp;-------
24.09.2010;08:02:05;105;23562;3566;Mpp-Betrieb;Mpp;-------
24.09.2010;08:17:05;254;23562;3566;Mpp-Betrieb;Mpp;-------
24.09.2010;08:32:06;361;23562;3567;Mpp-Betrieb;Mpp;-------
24.09.2010;08:47:04;349;23562;3567;Mpp-Betrieb;Mpp;-------
24.09.2010;09:02:06;556;23562;3567;Mpp-Betrieb;Mpp;-------
24.09.2010;09:17:04;592;23562;3567;Mpp-Betrieb;Mpp;-------
24.09.2010;09:32:06;587;23563;3568;Mpp-Betrieb;Mpp;-------
24.09.2010;09:47:04;495;23563;3568;Mpp-Betrieb;Mpp;-------
24.09.2010;10:02:06;947;23563;3568;Mpp-Betrieb;Mpp;-------
24.09.2010;10:17:04;1668;23563;3568;Mpp-Betrieb;Mpp;-------
24.09.2010;10:32:06;1737;23564;3569;Mpp-Betrieb;Mpp;-------
24.09.2010;10:47:05;1876;23564;3569;Mpp-Betrieb;Mpp;-------
24.09.2010;11:02:06;2146;23565;3569;Mpp-Betrieb;Mpp;-------
24.09.2010;11:17:05;1716;23565;3569;Mpp-Betrieb;Mpp;-------
24.09.2010;11:32:06;1790;23565;3570;Mpp-Betrieb;Mpp;-------
24.09.2010;11:47:05;780;23566;3570;Mpp-Betrieb;Mpp;-------
24.09.2010;12:02:06;693;23566;3570;Mpp-Betrieb;Mpp;-------
24.09.2010;12:17:05;748;23566;3570;Mpp-Betrieb;Mpp;-------
24.09.2010;12:32:06;1314;23566;3571;Mpp-Betrieb;Mpp;-------
24.09.2010;12:47:05;815;23567;3571;Mpp-Betrieb;Mpp;-------
24.09.2010;13:02:06;764;23567;3571;Mpp-Betrieb;Mpp;-------
24.09.2010;13:17:05;1384;23567;3571;Mpp-Betrieb;Mpp;-------
24.09.2010;13:32:05;812;23567;3572;Mpp-Betrieb;Mpp;-------
24.09.2010;13:47:05;830;23568;3572;Mpp-Betrieb;Mpp;-------
24.09.2010;14:02:06;710;23568;3572;Mpp-Betrieb;Mpp;-------
24.09.2010;14:17:05;470;23568;3572;Mpp-Betrieb;Mpp;-------
24.09.2010;14:32:06;327;23568;3573;Mpp-Betrieb;Mpp;-------
24.09.2010;14:47:05;170;23568;3573;Mpp-Betrieb;Mpp;-------
24.09.2010;15:02:06;159;23568;3573;Mpp-Betrieb;Mpp;-------
24.09.2010;15:17:05;203;23568;3573;Mpp-Betrieb;Mpp;-------
24.09.2010;15:32:06;279;23568;3574;Mpp-Betrieb;Mpp;-------
24.09.2010;15:47:04;131;23568;3574;Mpp-Betrieb;Mpp;-------
24.09.2010;16:02:06;104;23568;3574;Mpp-Betrieb;Mpp;-------
24.09.2010;16:17:04;61;23568;3574;Mpp-Betrieb;Mpp;-------
24.09.2010;16:32:06;14;23568;3575;Mpp-Betrieb;Mpp;-------
24.09.2010;16:47:05;20;23568;3575;Mpp-Betrieb;Mpp;-------
24.09.2010;17:02:06;28;23568;3575;Mpp-Betrieb;Mpp;-------
24.09.2010;17:17:05;0;23568;3575;Mpp-Betrieb;Warten;-------
24.09.2010;17:32:06;17;23568;3575;Mpp-Betrieb;Mpp;-------
24.09.2010;17:47:05;16;23568;3575;Mpp-Betrieb;Mpp;-------
24.09.2010;18:02:06;16;23568;3576;Mpp-Betrieb;Mpp;-------
24.09.2010;18:17:05;11;23568;3576;Mpp-Betrieb;Mpp;-------
24.09.2010;18:32:06;0;23568;3576;Mpp-Betrieb;Warten;-------
24.09.2010;18:47:05;0;23568;3576;Mpp-Betrieb;Warten;-------
24.09.2010;19:02:06;0;23568;3576;Mpp-Betrieb;Warten;-------
25.09.2010;08:02:06;0;23568;3576;Mpp-Betrieb;Warten;-------
25.09.2010;08:17:05;0;23568;3576;Mpp-Betrieb;Warten;-------
25.09.2010;08:32:06;0;23568;3576;Mpp-Betrieb;Warten;-------
25.09.2010;08:47:05;16;23568;3576;Mpp-Betrieb;Mpp;-------
25.09.2010;09:02:05;15;23568;3576;Mpp-Betrieb;Mpp;-------
25.09.2010;09:17:05;23;23568;3577;Mpp-Betrieb;Mpp;-------
25.09.2010;09:32:05;75;23568;3577;Mpp-Betrieb;Mpp;-------
25.09.2010;09:47:05;117;23568;3577;Mpp-Betrieb;Mpp;-------
25.09.2010;10:02:06;116;23568;3577;Mpp-Betrieb;Mpp;-------
25.09.2010;10:17:05;104;23568;3578;Mpp-Betrieb;Mpp;-------
25.09.2010;10:32:06;110;23568;3578;Mpp-Betrieb;Mpp;-------
25.09.2010;10:47:05;85;23568;3578;Mpp-Betrieb;Mpp;-------
25.09.2010;11:02:06;161;23568;3578;Mpp-Betrieb;Mpp;-------
25.09.2010;11:17:05;112;23569;3579;Mpp-Betrieb;Mpp;-------
25.09.2010;11:32:06;175;23569;3579;Mpp-Betrieb;Mpp;-------
25.09.2010;11:47:04;97;23569;3579;Mpp-Betrieb;Mpp;-------
25.09.2010;12:02:06;106;23569;3579;Mpp-Betrieb;Mpp;-------
25.09.2010;12:17:04;158;23569;3580;Mpp-Betrieb;Mpp;-------
25.09.2010;12:32:06;149;23569;3580;Mpp-Betrieb;Mpp;-------
25.09.2010;12:47:05;133;23569;3580;Mpp-Betrieb;Mpp;-------
25.09.2010;13:02:06;103;23569;3580;Mpp-Betrieb;Mpp;-------
25.09.2010;13:17:05;104;23569;3581;Mpp-Betrieb;Mpp;-------
25.09.2010;13:32:06;98;23569;3581;Mpp-Betrieb;Mpp;-------
25.09.2010;13:47:05;79;23569;3581;Mpp-Betrieb;Mpp;-------
25.09.2010;14:02:06;132;23569;3581;Mpp-Betrieb;Mpp;-------
25.09.2010;14:17:05;127;23569;3582;Mpp-Betrieb;Mpp;-------
25.09.2010;14:32:06;95;23569;3582;Mpp-Betrieb;Mpp;-------
25.09.2010;14:47:05;50;23569;3582;Mpp-Betrieb;Mpp;-------
25.09.2010;15:02:06;59;23569;3582;Mpp-Betrieb;Mpp;-------
25.09.2010;15:17:05;97;23569;3583;Mpp-Betrieb;Mpp;-------
25.09.2010;15:32:06;113;23569;3583;Mpp-Betrieb;Mpp;-------
25.09.2010;15:47:05;108;23569;3583;Mpp-Betrieb;Mpp;-------
25.09.2010;16:02:07;118;23569;3583;Mpp-Betrieb;Mpp;-------
25.09.2010;16:17:05;110;23569;3584;Mpp-Betrieb;Mpp;-------
25.09.2010;16:32:06;85;23569;3584;Mpp-Betrieb;Mpp;-------
25.09.2010;16:47:05;75;23569;3584;Mpp-Betrieb;Mpp;-------
25.09.2010;17:02:06;48;23569;3584;Mpp-Betrieb;Mpp;-------
25.09.2010;17:17:05;98;23569;3585;Mpp-Betrieb;Mpp;-------
25.09.2010;17:32:06;17;23569;3585;Mpp-Betrieb;Mpp;-------
25.09.2010;17:47:05;0;23569;3585;Mpp-Betrieb;Warten;-------
25.09.2010;18:02:06;0;23569;3585;Mpp-Betrieb;Warten;-------
25.09.2010;18:17:06;0;23569;3585;Mpp-Betrieb;Warten;-------
25.09.2010;18:32:06;0;23569;3585;Mpp-Betrieb;Warten;-------
25.09.2010;18:47:05;0;23569;3585;Mpp-Betrieb;Warten;-------
26.09.2010;07:32:06;0;23569;3585;Mpp-Betrieb;Warten;-------
26.09.2010;07:47:05;0;23569;3585;Mpp-Betrieb;Warten;-------
26.09.2010;08:02:06;54;23569;3585;Mpp-Betrieb;Mpp;-------
26.09.2010;08:17:05;147;23569;3585;Mpp-Betrieb;Mpp;-------
26.09.2010;08:32:06;132;23569;3586;Mpp-Betrieb;Mpp;-------
26.09.2010;08:47:04;233;23569;3586;Mpp-Betrieb;Mpp;-------
26.09.2010;09:02:06;213;23569;3586;Mpp-Betrieb;Mpp;-------
26.09.2010;09:17:04;525;23569;3586;Mpp-Betrieb;Mpp;-------
26.09.2010;09:32:06;1250;23570;3587;Mpp-Betrieb;Mpp;-------
26.09.2010;09:47:05;301;23570;3587;Mpp-Betrieb;Mpp;-------
26.09.2010;10:02:06;621;23570;3587;Mpp-Betrieb;Mpp;-------
26.09.2010;10:17:05;565;23570;3587;Mpp-Betrieb;Mpp;-------
26.09.2010;10:32:06;350;23570;3588;Mpp-Betrieb;Mpp;-------
26.09.2010;10:47:05;278;23570;3588;Mpp-Betrieb;Mpp;-------
26.09.2010;11:02:06;222;23570;3588;Mpp-Betrieb;Mpp;-------
26.09.2010;11:17:06;2405;23571;3588;Mpp-Betrieb;Mpp;-------
26.09.2010;11:32:06;671;23571;3589;Mpp-Betrieb;Mpp;-------
26.09.2010;11:47:05;439;23571;3589;Mpp-Betrieb;Mpp;-------
26.09.2010;12:02:06;1040;23571;3589;Mpp-Betrieb;Mpp;-------
26.09.2010;12:17:06;1089;23572;3589;Mpp-Betrieb;Mpp;-------
26.09.2010;12:32:06;1670;23572;3590;Mpp-Betrieb;Mpp;-------
26.09.2010;12:47:05;541;23572;3590;Mpp-Betrieb;Mpp;-------
26.09.2010;13:02:07;407;23572;3590;Mpp-Betrieb;Mpp;-------
26.09.2010;13:17:05;903;23573;3590;Mpp-Betrieb;Mpp;-------
26.09.2010;13:32:07;1172;23573;3591;Mpp-Betrieb;Mpp;-------
26.09.2010;13:47:06;1788;23573;3591;Mpp-Betrieb;Mpp;-------
26.09.2010;14:02:07;2145;23574;3591;Mpp-Betrieb;Mpp;-------
26.09.2010;14:17:06;766;23574;3591;Mpp-Betrieb;Mpp;-------
26.09.2010;14:32:07;234;23574;3592;Mpp-Betrieb;Mpp;-------
26.09.2010;14:47:05;229;23574;3592;Mpp-Betrieb;Mpp;-------
26.09.2010;15:02:07;875;23574;3592;Mpp-Betrieb;Mpp;-------
26.09.2010;15:17:06;1035;23575;3592;Mpp-Betrieb;Mpp;-------
26.09.2010;15:32:07;663;23575;3593;Mpp-Betrieb;Mpp;-------
26.09.2010;15:47:05;562;23575;3593;Mpp-Betrieb;Mpp;-------
26.09.2010;16:02:07;556;23575;3593;Mpp-Betrieb;Mpp;-------
26.09.2010;16:17:06;533;23575;3593;Mpp-Betrieb;Mpp;-------
26.09.2010;16:32:07;418;23575;3594;Mpp-Betrieb;Mpp;-------
26.09.2010;16:47:06;328;23575;3594;Mpp-Betrieb;Mpp;-------
26.09.2010;17:02:07;277;23576;3594;Mpp-Betrieb;Mpp;-------
26.09.2010;17:17:06;218;23576;3594;Mpp-Betrieb;Mpp;-------
26.09.2010;17:32:07;179;23576;3595;Mpp-Betrieb;Mpp;-------
26.09.2010;17:47:06;152;23576;3595;Mpp-Betrieb;Mpp;-------
26.09.2010;18:02:07;56;23576;3595;Mpp-Betrieb;Mpp;-------
26.09.2010;18:17:06;27;23576;3595;Mpp-Betrieb;Mpp;-------
26.09.2010;18:32:07;5;23576;3596;Mpp-Betrieb;Mpp;-------
26.09.2010;18:47:06;0;23576;3596;Mpp-Betrieb;Warten;-------
26.09.2010;19:02:08;0;23576;3596;Mpp-Betrieb;Warten;-------
27.09.2010;07:32:06;0;23576;3596;Mpp-Betrieb;Warten;-------
27.09.2010;07:47:05;24;23576;3596;Mpp-Betrieb;Mpp;-------
27.09.2010;08:02:05;74;23576;3596;Mpp-Betrieb;Mpp;-------
27.09.2010;08:17:05;161;23576;3596;Mpp-Betrieb;Mpp;-------
27.09.2010;08:32:05;296;23576;3596;Mpp-Betrieb;Mpp;-------
27.09.2010;08:47:05;277;23576;3597;Mpp-Betrieb;Mpp;-------
27.09.2010;09:02:05;294;23576;3597;Mpp-Betrieb;Mpp;-------
27.09.2010;09:17:05;983;23576;3597;Mpp-Betrieb;Mpp;-------
27.09.2010;09:32:06;1093;23576;3597;Mpp-Betrieb;Mpp;-------
27.09.2010;09:47:05;1369;23577;3598;Mpp-Betrieb;Mpp;-------
27.09.2010;10:02:07;1625;23577;3598;Mpp-Betrieb;Mpp;-------
27.09.2010;10:17:05;1787;23577;3598;Mpp-Betrieb;Mpp;-------
27.09.2010;10:32:07;1818;23578;3598;Mpp-Betrieb;Mpp;-------
27.09.2010;10:47:05;2050;23578;3599;Mpp-Betrieb;Mpp;-------
27.09.2010;11:02:07;560;23579;3599;Mpp-Betrieb;Mpp;-------
27.09.2010;11:17:05;408;23579;3599;Mpp-Betrieb;Mpp;-------
27.09.2010;11:32:07;405;23579;3599;Mpp-Betrieb;Mpp;-------
27.09.2010;11:47:05;464;23579;3600;Mpp-Betrieb;Mpp;-------
27.09.2010;12:02:07;594;23579;3600;Mpp-Betrieb;Mpp;-------
27.09.2010;12:17:06;380;23579;3600;Mpp-Betrieb;Mpp;-------
27.09.2010;12:32:06;346;23579;3600;Mpp-Betrieb;Mpp;-------
27.09.2010;12:47:06;279;23579;3601;Mpp-Betrieb;Mpp;-------
27.09.2010;13:02:06;474;23579;3601;Mpp-Betrieb;Mpp;-------
27.09.2010;13:17:06;789;23580;3601;Mpp-Betrieb;Mpp;-------
27.09.2010;13:32:07;855;23580;3601;Mpp-Betrieb;Mpp;-------
27.09.2010;13:47:06;1154;23580;3602;Mpp-Betrieb;Mpp;-------
27.09.2010;14:02:07;1322;23580;3602;Mpp-Betrieb;Mpp;-------
27.09.2010;14:17:06;1372;23581;3602;Mpp-Betrieb;Mpp;-------
27.09.2010;14:32:07;985;23581;3602;Mpp-Betrieb;Mpp;-------
27.09.2010;14:47:06;978;23581;3603;Mpp-Betrieb;Mpp;-------
27.09.2010;15:02:08;1141;23581;3603;Mpp-Betrieb;Mpp;-------
27.09.2010;15:17:06;995;23582;3603;Mpp-Betrieb;Mpp;-------
27.09.2010;15:32:07;909;23582;3603;Mpp-Betrieb;Mpp;-------
27.09.2010;15:47:06;903;23582;3604;Mpp-Betrieb;Mpp;-------
27.09.2010;16:02:07;771;23582;3604;Mpp-Betrieb;Mpp;-------
27.09.2010;16:17:06;636;23583;3604;Mpp-Betrieb;Mpp;-------
27.09.2010;16:32:07;505;23583;3604;Mpp-Betrieb;Mpp;-------
27.09.2010;16:47:06;417;23583;3605;Mpp-Betrieb;Mpp;-------
27.09.2010;17:02:07;339;23583;3605;Mpp-Betrieb;Mpp;-------
27.09.2010;17:17:06;226;23583;3605;Mpp-Betrieb;Mpp;-------
27.09.2010;17:32:07;146;23583;3605;Mpp-Betrieb;Mpp;-------
27.09.2010;17:47:07;93;23583;3606;Mpp-Betrieb;Mpp;-------
27.09.2010;18:02:07;63;23583;3606;Mpp-Betrieb;Mpp;-------
27.09.2010;18:17:06;0;23583;3606;Mpp-Betrieb;Netzueb.;-------
27.09.2010;18:32:07;8;23583;3606;Mpp-Betrieb;Mpp;-------
27.09.2010;18:47:06;0;23583;3607;Mpp-Betrieb;Warten;-------
27.09.2010;19:02:07;0;23583;3607;Mpp-Betrieb;Warten;-------
28.09.2010;07:47:05;0;23583;3607;Mpp-Betrieb;Warten;-------
28.09.2010;08:02:06;18;23583;3607;Mpp-Betrieb;Mpp;-------
28.09.2010;08:17:05;75;23583;3607;Mpp-Betrieb;Mpp;-------
28.09.2010;08:32:06;82;23583;3607;Mpp-Betrieb;Mpp;-------
28.09.2010;08:47:05;78;23583;3607;Mpp-Betrieb;Mpp;-------
28.09.2010;09:02:06;170;23583;3608;Mpp-Betrieb;Mpp;-------
28.09.2010;09:17:05;219;23583;3608;Mpp-Betrieb;Mpp;-------
28.09.2010;09:32:05;255;23583;3608;Mpp-Betrieb;Mpp;-------
28.09.2010;09:47:05;282;23583;3608;Mpp-Betrieb;Mpp;-------
28.09.2010;10:02:06;314;23583;3609;Mpp-Betrieb;Mpp;-------
28.09.2010;10:17:05;380;23584;3609;Mpp-Betrieb;Mpp;-------
28.09.2010;10:32:06;365;23584;3609;Mpp-Betrieb;Mpp;-------
28.09.2010;10:47:05;475;23584;3609;Mpp-Betrieb;Mpp;-------
28.09.2010;11:02:06;548;23584;3610;Mpp-Betrieb;Mpp;-------
28.09.2010;11:17:05;780;23584;3610;Mpp-Betrieb;Mpp;-------
28.09.2010;11:32:06;666;23584;3610;Mpp-Betrieb;Mpp;-------
28.09.2010;11:47:05;723;23584;3610;Mpp-Betrieb;Mpp;-------
28.09.2010;12:02:07;1208;23585;3611;Mpp-Betrieb;Mpp;-------
28.09.2010;12:17:05;926;23585;3611;Mpp-Betrieb;Mpp;-------
28.09.2010;12:40:19;1052;23585;3611;Mpp-Betrieb;Mpp;-------
28.09.2010;12:47:05;1658;23585;3611;Mpp-Betrieb;Mpp;-------
28.09.2010;13:02:07;1105;23586;3612;Mpp-Betrieb;Mpp;-------
28.09.2010;13:17:06;1054;23586;3612;Mpp-Betrieb;Mpp;-------
28.09.2010;13:32:07;1102;23586;3612;Mpp-Betrieb;Mpp;-------
28.09.2010;13:47:06;910;23587;3612;Mpp-Betrieb;Mpp;-------
