Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
28.09.2010;14:02:07;978;23587;3613;Mpp-Betrieb;Mpp;-------
28.09.2010;14:17:06;1026;23587;3613;Mpp-Betrieb;Mpp;-------
28.09.2010;14:32:07;808;23587;3613;Mpp-Betrieb;Mpp;-------
28.09.2010;14:47:06;958;23587;3613;Mpp-Betrieb;Mpp;-------
28.09.2010;15:02:07;1261;23588;3614;Mpp-Betrieb;Mpp;-------
28.09.2010;15:17:06;671;23588;3614;Mpp-Betrieb;Mpp;-------
28.09.2010;15:32:07;580;23588;3614;Mpp-Betrieb;Mpp;-------
28.09.2010;15:47:06;461;23588;3614;Mpp-Betrieb;Mpp;-------
28.09.2010;16:02:07;461;23588;3615;Mpp-Betrieb;Mpp;-------
28.09.2010;16:17:06;436;23589;3615;Mpp-Betrieb;Mpp;-------
28.09.2010;16:32:08;438;23589;3615;Mpp-Betrieb;Mpp;-------
28.09.2010;16:47:06;309;23589;3615;Mpp-Betrieb;Mpp;-------
28.09.2010;17:02:07;216;23589;3616;Mpp-Betrieb;Mpp;-------
28.09.2010;17:17:06;168;23589;3616;Mpp-Betrieb;Mpp;-------
28.09.2010;17:32:07;118;23589;3616;Mpp-Betrieb;Mpp;-------
28.09.2010;17:47:06;98;23589;3616;Mpp-Betrieb;Mpp;-------
28.09.2010;18:02:07;60;23589;3617;Mpp-Betrieb;Mpp;-------
28.09.2010;18:17:06;15;23589;3617;Mpp-Betrieb;Mpp;-------
28.09.2010;18:32:07;4;23589;3617;Mpp-Betrieb;Mpp;-------
28.09.2010;18:47:05;0;23589;3617;Mpp-Betrieb;Warten;-------
29.09.2010;07:47:04;0;23589;3617;Mpp-Betrieb;Warten;-------
29.09.2010;08:02:06;33;23589;3617;Mpp-Betrieb;Mpp;-------
29.09.2010;08:17:04;132;23589;3618;Mpp-Betrieb;Mpp;-------
29.09.2010;08:32:06;112;23589;3618;Mpp-Betrieb;Mpp;-------
29.09.2010;08:47:04;129;23589;3618;Mpp-Betrieb;Mpp;-------
29.09.2010;09:02:06;352;23589;3618;Mpp-Betrieb;Mpp;-------
29.09.2010;09:17:04;281;23589;3619;Mpp-Betrieb;Mpp;-------
29.09.2010;09:32:06;278;23589;3619;Mpp-Betrieb;Mpp;-------
29.09.2010;09:47:05;472;23589;3619;Mpp-Betrieb;Mpp;-------
29.09.2010;10:02:06;518;23590;3619;Mpp-Betrieb;Mpp;-------
29.09.2010;10:17:05;569;23590;3620;Mpp-Betrieb;Mpp;-------
29.09.2010;10:32:06;747;23590;3620;Mpp-Betrieb;Mpp;-------
29.09.2010;10:47:05;621;23590;3620;Mpp-Betrieb;Mpp;-------
29.09.2010;11:02:06;518;23590;3620;Mpp-Betrieb;Mpp;-------
29.09.2010;11:17:05;1067;23590;3621;Mpp-Betrieb;Mpp;-------
29.09.2010;11:32:06;909;23591;3621;Mpp-Betrieb;Mpp;-------
29.09.2010;11:47:05;686;23591;3621;Mpp-Betrieb;Mpp;-------
29.09.2010;12:02:06;1784;23591;3621;Mpp-Betrieb;Mpp;-------
29.09.2010;12:17:06;2797;23592;3622;Mpp-Betrieb;Mpp;-------
29.09.2010;12:32:06;1110;23592;3622;Mpp-Betrieb;Mpp;-------
29.09.2010;12:47:06;1267;23593;3622;Mpp-Betrieb;Mpp;-------
29.09.2010;13:02:07;842;23593;3622;Mpp-Betrieb;Mpp;-------
29.09.2010;13:17:06;1125;23593;3623;Mpp-Betrieb;Mpp;-------
29.09.2010;13:32:07;1315;23594;3623;Mpp-Betrieb;Mpp;-------
29.09.2010;13:47:06;1977;23594;3623;Mpp-Betrieb;Mpp;-------
29.09.2010;14:02:08;2432;23595;3623;Mpp-Betrieb;Mpp;-------
29.09.2010;14:17:06;2251;23595;3624;Mpp-Betrieb;Mpp;-------
29.09.2010;14:32:08;2339;23596;3624;Mpp-Betrieb;Mpp;-------
29.09.2010;14:47:06;1143;23596;3624;Mpp-Betrieb;Mpp;-------
29.09.2010;15:02:08;1879;23597;3624;Mpp-Betrieb;Mpp;-------
29.09.2010;15:17:06;2215;23597;3625;Mpp-Betrieb;Mpp;-------
29.09.2010;15:32:08;597;23597;3625;Mpp-Betrieb;Mpp;-------
29.09.2010;15:47:06;495;23598;3625;Mpp-Betrieb;Mpp;-------
29.09.2010;16:02:08;768;23598;3625;Mpp-Betrieb;Mpp;-------
29.09.2010;16:17:07;590;23598;3626;Mpp-Betrieb;Mpp;-------
29.09.2010;16:32:08;1172;23598;3626;Mpp-Betrieb;Mpp;-------
29.09.2010;16:47:07;626;23599;3626;Mpp-Betrieb;Mpp;-------
29.09.2010;17:02:08;455;23599;3626;Mpp-Betrieb;Mpp;-------
29.09.2010;17:17:07;440;23599;3627;Mpp-Betrieb;Mpp;-------
29.09.2010;17:32:07;608;23599;3627;Mpp-Betrieb;Mpp;-------
29.09.2010;17:47:07;205;23599;3627;Mpp-Betrieb;Mpp;-------
29.09.2010;18:02:07;116;23599;3627;Mpp-Betrieb;Mpp;-------
29.09.2010;18:17:07;89;23599;3628;Mpp-Betrieb;Mpp;-------
29.09.2010;18:32:07;0;23599;3628;Mpp-Betrieb;Warten;-------
29.09.2010;18:47:07;0;23599;3628;Mpp-Betrieb;Warten;-------
29.09.2010;19:02:08;0;23599;3628;Mpp-Betrieb;Warten;-------
30.09.2010;06:32:05;0;23599;3628;Mpp-Betrieb;Warten;-------
04.10.2010;07:32:06;0;23641;3669;Mpp-Betrieb;Warten;-------
04.10.2010;07:47:05;0;23641;3669;Mpp-Betrieb;Warten;-------
04.10.2010;08:02:06;53;23641;3670;Mpp-Betrieb;Mpp;-------
04.10.2010;08:17:05;271;23641;3670;Mpp-Betrieb;Mpp;-------
04.10.2010;08:32:06;446;23642;3670;Mpp-Betrieb;Mpp;-------
04.10.2010;08:47:05;389;23642;3670;Mpp-Betrieb;Mpp;-------
04.10.2010;09:02:06;646;23642;3671;Mpp-Betrieb;Mpp;-------
04.10.2010;09:17:05;972;23642;3671;Mpp-Betrieb;Mpp;-------
04.10.2010;09:32:07;909;23642;3671;Mpp-Betrieb;Mpp;-------
04.10.2010;09:47:05;1106;23642;3671;Mpp-Betrieb;Mpp;-------
04.10.2010;10:02:07;1171;23643;3672;Mpp-Betrieb;Mpp;-------
04.10.2010;10:17:05;1353;23643;3672;Mpp-Betrieb;Mpp;-------
04.10.2010;10:32:07;1636;23643;3672;Mpp-Betrieb;Mpp;-------
04.10.2010;10:47:05;1755;23644;3672;Mpp-Betrieb;Mpp;-------
04.10.2010;11:02:07;1760;23644;3673;Mpp-Betrieb;Mpp;-------
04.10.2010;11:17:05;1985;23645;3673;Mpp-Betrieb;Mpp;-------
04.10.2010;11:32:07;1943;23645;3673;Mpp-Betrieb;Mpp;-------
04.10.2010;11:47:06;2070;23646;3673;Mpp-Betrieb;Mpp;-------
04.10.2010;12:02:07;2210;23646;3674;Mpp-Betrieb;Mpp;-------
04.10.2010;12:17:06;2151;23647;3674;Mpp-Betrieb;Mpp;-------
04.10.2010;12:32:07;2047;23647;3674;Mpp-Betrieb;Mpp;-------
04.10.2010;12:47:07;2338;23648;3674;Mpp-Betrieb;Mpp;-------
04.10.2010;13:02:07;2268;23649;3675;Mpp-Betrieb;Mpp;-------
04.10.2010;13:17:07;2300;23649;3675;Mpp-Betrieb;Mpp;-------
04.10.2010;13:32:08;2360;23650;3675;Mpp-Betrieb;Mpp;-------
04.10.2010;13:47:07;2366;23650;3675;Mpp-Betrieb;Mpp;-------
04.10.2010;14:02:08;2426;23651;3676;Mpp-Betrieb;Mpp;-------
04.10.2010;14:17:07;2343;23651;3676;Mpp-Betrieb;Mpp;-------
04.10.2010;14:32:08;506;23652;3676;Mpp-Betrieb;Mpp;-------
04.10.2010;14:47:07;2298;23652;3676;Mpp-Betrieb;Mpp;-------
04.10.2010;15:02:08;2097;23653;3677;Mpp-Betrieb;Mpp;-------
04.10.2010;15:17:07;2045;23653;3677;Mpp-Betrieb;Mpp;-------
04.10.2010;15:32:08;1943;23654;3677;Mpp-Betrieb;Mpp;-------
04.10.2010;15:47:07;1837;23654;3677;Mpp-Betrieb;Mpp;-------
04.10.2010;16:02:08;1789;23655;3678;Mpp-Betrieb;Mpp;-------
04.10.2010;16:17:07;1293;23655;3678;Mpp-Betrieb;Mpp;-------
04.10.2010;16:32:09;618;23655;3678;Mpp-Betrieb;Mpp;-------
04.10.2010;16:47:07;312;23656;3678;Mpp-Betrieb;Mpp;-------
04.10.2010;17:02:09;1358;23656;3679;Mpp-Betrieb;Mpp;-------
04.10.2010;17:17:07;699;23656;3679;Mpp-Betrieb;Mpp;-------
04.10.2010;17:32:08;254;23656;3679;Mpp-Betrieb;Mpp;-------
04.10.2010;17:47:07;70;23656;3679;Mpp-Betrieb;Mpp;-------
04.10.2010;18:02:07;304;23656;3680;Mpp-Betrieb;Mpp;-------
04.10.2010;18:17:07;70;23656;3680;Mpp-Betrieb;Mpp;-------
04.10.2010;18:32:07;36;23656;3680;Mpp-Betrieb;Mpp;-------
04.10.2010;18:47:07;0;23656;3680;Mpp-Betrieb;Warten;-------
05.10.2010;08:32:05;0;23656;3680;Mpp-Betrieb;Warten;-------
05.10.2010;08:47:04;0;23656;3680;Mpp-Betrieb;Warten;-------
05.10.2010;09:02:05;0;23656;3680;Mpp-Betrieb;Warten;-------
05.10.2010;09:17:05;30;23656;3680;Mpp-Betrieb;Mpp;-------
05.10.2010;09:32:05;32;23656;3681;Mpp-Betrieb;Mpp;-------
05.10.2010;09:47:05;112;23656;3681;Mpp-Betrieb;Mpp;-------
05.10.2010;10:02:05;98;23656;3681;Mpp-Betrieb;Mpp;-------
05.10.2010;10:17:05;87;23656;3681;Mpp-Betrieb;Mpp;-------
05.10.2010;10:32:05;103;23656;3682;Mpp-Betrieb;Mpp;-------
05.10.2010;10:47:05;162;23657;3682;Mpp-Betrieb;Mpp;-------
05.10.2010;11:02:05;273;23657;3682;Mpp-Betrieb;Mpp;-------
05.10.2010;11:17:05;457;23657;3682;Mpp-Betrieb;Mpp;-------
05.10.2010;11:32:05;406;23657;3683;Mpp-Betrieb;Mpp;-------
05.10.2010;11:47:05;459;23657;3683;Mpp-Betrieb;Mpp;-------
05.10.2010;12:02:05;571;23657;3683;Mpp-Betrieb;Mpp;-------
05.10.2010;12:17:05;488;23657;3683;Mpp-Betrieb;Mpp;-------
05.10.2010;12:32:05;523;23657;3684;Mpp-Betrieb;Mpp;-------
05.10.2010;12:47:05;652;23657;3684;Mpp-Betrieb;Mpp;-------
05.10.2010;13:02:05;668;23658;3684;Mpp-Betrieb;Mpp;-------
05.10.2010;13:17:05;609;23658;3684;Mpp-Betrieb;Mpp;-------
05.10.2010;13:32:05;655;23658;3685;Mpp-Betrieb;Mpp;-------
05.10.2010;13:47:06;515;23658;3685;Mpp-Betrieb;Mpp;-------
05.10.2010;14:02:05;623;23658;3685;Mpp-Betrieb;Mpp;-------
05.10.2010;14:17:06;846;23658;3685;Mpp-Betrieb;Mpp;-------
05.10.2010;14:32:06;695;23659;3686;Mpp-Betrieb;Mpp;-------
05.10.2010;14:47:06;685;23659;3686;Mpp-Betrieb;Mpp;-------
05.10.2010;15:02:05;701;23659;3686;Mpp-Betrieb;Mpp;-------
05.10.2010;15:17:06;612;23659;3686;Mpp-Betrieb;Mpp;-------
05.10.2010;15:32:05;863;23659;3687;Mpp-Betrieb;Mpp;-------
05.10.2010;15:55:34;1070;23660;3687;Mpp-Betrieb;Mpp;-------
05.10.2010;16:02:06;635;23660;3687;Mpp-Betrieb;Mpp;-------
05.10.2010;16:17:06;760;23660;3687;Mpp-Betrieb;Mpp;-------
05.10.2010;16:32:06;806;23660;3688;Mpp-Betrieb;Mpp;-------
05.10.2010;16:47:06;528;23660;3688;Mpp-Betrieb;Mpp;-------
05.10.2010;17:02:06;412;23660;3688;Mpp-Betrieb;Mpp;-------
05.10.2010;17:17:06;413;23661;3688;Mpp-Betrieb;Mpp;-------
05.10.2010;17:32:06;165;23661;3689;Mpp-Betrieb;Mpp;-------
05.10.2010;17:47:05;4;23661;3689;Mpp-Betrieb;Mpp;-------
05.10.2010;18:02:06;0;23661;3689;Mpp-Betrieb;Warten;-------
05.10.2010;18:17:06;23;23661;3689;Mpp-Betrieb;Mpp;-------
05.10.2010;18:32:06;21;23661;3689;Mpp-Betrieb;Mpp;-------
05.10.2010;18:47:05;0;23661;3690;Mpp-Betrieb;Warten;-------
06.10.2010;08:02:04;0;23661;3690;Mpp-Betrieb;Warten;-------
06.10.2010;08:17:05;0;23661;3690;Mpp-Betrieb;Warten;-------
06.10.2010;08:32:05;29;23661;3690;Mpp-Betrieb;Mpp;-------
06.10.2010;08:47:05;68;23661;3690;Mpp-Betrieb;Mpp;-------
06.10.2010;09:02:05;128;23661;3690;Mpp-Betrieb;Mpp;-------
06.10.2010;09:17:05;163;23661;3690;Mpp-Betrieb;Mpp;-------
06.10.2010;09:32:05;229;23661;3691;Mpp-Betrieb;Mpp;-------
06.10.2010;09:47:05;229;23661;3691;Mpp-Betrieb;Mpp;-------
06.10.2010;10:02:05;224;23661;3691;Mpp-Betrieb;Mpp;-------
06.10.2010;10:17:05;262;23661;3691;Mpp-Betrieb;Mpp;-------
06.10.2010;10:32:05;421;23661;3692;Mpp-Betrieb;Mpp;-------
06.10.2010;10:47:05;570;23661;3692;Mpp-Betrieb;Mpp;-------
06.10.2010;11:02:05;548;23661;3692;Mpp-Betrieb;Mpp;-------
06.10.2010;11:17:05;462;23661;3692;Mpp-Betrieb;Mpp;-------
06.10.2010;11:32:05;595;23662;3693;Mpp-Betrieb;Mpp;-------
06.10.2010;11:47:05;473;23662;3693;Mpp-Betrieb;Mpp;-------
06.10.2010;12:02:05;512;23662;3693;Mpp-Betrieb;Mpp;-------
06.10.2010;12:17:06;610;23662;3693;Mpp-Betrieb;Mpp;-------
06.10.2010;12:32:05;1122;23662;3694;Mpp-Betrieb;Mpp;-------
06.10.2010;12:47:06;1084;23662;3694;Mpp-Betrieb;Mpp;-------
06.10.2010;13:02:05;984;23663;3694;Mpp-Betrieb;Mpp;-------
06.10.2010;13:17:06;961;23663;3694;Mpp-Betrieb;Mpp;-------
06.10.2010;13:32:05;950;23663;3695;Mpp-Betrieb;Mpp;-------
06.10.2010;13:47:06;1108;23663;3695;Mpp-Betrieb;Mpp;-------
06.10.2010;14:02:05;760;23664;3695;Mpp-Betrieb;Mpp;-------
06.10.2010;14:17:06;1425;23664;3695;Mpp-Betrieb;Mpp;-------
06.10.2010;14:32:06;2079;23665;3696;Mpp-Betrieb;Mpp;-------
06.10.2010;14:47:06;2054;23665;3696;Mpp-Betrieb;Mpp;-------
06.10.2010;15:02:06;2261;23666;3696;Mpp-Betrieb;Mpp;-------
06.10.2010;15:17:06;1295;23666;3696;Mpp-Betrieb;Mpp;-------
06.10.2010;15:32:07;1872;23667;3697;Mpp-Betrieb;Mpp;-------
06.10.2010;15:47:06;1773;23667;3697;Mpp-Betrieb;Mpp;-------
06.10.2010;16:02:07;1624;23667;3697;Mpp-Betrieb;Mpp;-------
06.10.2010;16:17:06;1503;23668;3697;Mpp-Betrieb;Mpp;-------
06.10.2010;16:32:07;1420;23668;3698;Mpp-Betrieb;Mpp;-------
06.10.2010;16:47:06;1257;23669;3698;Mpp-Betrieb;Mpp;-------
06.10.2010;17:02:07;1115;23669;3698;Mpp-Betrieb;Mpp;-------
06.10.2010;17:17:06;656;23669;3698;Mpp-Betrieb;Mpp;-------
06.10.2010;17:32:07;802;23669;3699;Mpp-Betrieb;Mpp;-------
06.10.2010;17:47:06;616;23669;3699;Mpp-Betrieb;Mpp;-------
06.10.2010;18:02:06;112;23670;3699;Mpp-Betrieb;Mpp;-------
06.10.2010;18:17:06;74;23670;3699;Mpp-Betrieb;Mpp;-------
06.10.2010;18:32:06;0;23670;3700;Mpp-Betrieb;Warten;-------
06.10.2010;18:47:07;0;23670;3700;Mpp-Betrieb;Warten;-------
07.10.2010;08:02:05;0;23670;3700;Mpp-Betrieb;Warten;-------
07.10.2010;08:17:05;0;23670;3700;Mpp-Betrieb;Warten;-------
07.10.2010;08:32:05;21;23670;3700;Mpp-Betrieb;Mpp;-------
07.10.2010;08:47:05;38;23670;3700;Mpp-Betrieb;Mpp;-------
07.10.2010;09:02:05;81;23670;3700;Mpp-Betrieb;Mpp;-------
07.10.2010;09:17:05;98;23670;3700;Mpp-Betrieb;Mpp;-------
07.10.2010;09:32:05;82;23670;3701;Mpp-Betrieb;Mpp;-------
07.10.2010;09:47:05;81;23670;3701;Mpp-Betrieb;Mpp;-------
07.10.2010;10:02:05;160;23670;3701;Mpp-Betrieb;Mpp;-------
07.10.2010;10:17:05;199;23670;3701;Mpp-Betrieb;Mpp;-------
07.10.2010;10:32:05;238;23670;3702;Mpp-Betrieb;Mpp;-------
07.10.2010;10:47:05;259;23670;3702;Mpp-Betrieb;Mpp;-------
07.10.2010;11:02:05;218;23670;3702;Mpp-Betrieb;Mpp;-------
07.10.2010;11:17:05;236;23670;3702;Mpp-Betrieb;Mpp;-------
07.10.2010;11:32:05;212;23670;3703;Mpp-Betrieb;Mpp;-------
07.10.2010;11:47:05;211;23670;3703;Mpp-Betrieb;Mpp;-------
07.10.2010;12:02:05;212;23670;3703;Mpp-Betrieb;Mpp;-------
07.10.2010;12:17:05;276;23670;3703;Mpp-Betrieb;Mpp;-------
07.10.2010;12:32:05;250;23670;3704;Mpp-Betrieb;Mpp;-------
07.10.2010;12:47:05;244;23670;3704;Mpp-Betrieb;Mpp;-------
07.10.2010;13:02:05;290;23670;3704;Mpp-Betrieb;Mpp;-------
07.10.2010;13:17:05;310;23670;3704;Mpp-Betrieb;Mpp;-------
07.10.2010;13:32:05;351;23670;3705;Mpp-Betrieb;Mpp;-------
07.10.2010;13:47:06;361;23671;3705;Mpp-Betrieb;Mpp;-------
07.10.2010;14:02:05;416;23671;3705;Mpp-Betrieb;Mpp;-------
07.10.2010;14:17:06;321;23671;3705;Mpp-Betrieb;Mpp;-------
07.10.2010;14:32:05;266;23671;3706;Mpp-Betrieb;Mpp;-------
07.10.2010;14:47:05;309;23671;3706;Mpp-Betrieb;Mpp;-------
07.10.2010;15:02:05;299;23671;3706;Mpp-Betrieb;Mpp;-------
07.10.2010;15:17:05;328;23671;3706;Mpp-Betrieb;Mpp;-------
07.10.2010;15:32:05;282;23671;3707;Mpp-Betrieb;Mpp;-------
07.10.2010;15:47:05;225;23671;3707;Mpp-Betrieb;Mpp;-------
07.10.2010;16:02:05;245;23671;3707;Mpp-Betrieb;Mpp;-------
07.10.2010;16:17:05;172;23671;3707;Mpp-Betrieb;Mpp;-------
07.10.2010;16:32:06;158;23671;3708;Mpp-Betrieb;Mpp;-------
07.10.2010;16:47:05;131;23671;3708;Mpp-Betrieb;Mpp;-------
07.10.2010;17:02:06;94;23671;3708;Mpp-Betrieb;Mpp;-------
07.10.2010;17:17:05;89;23671;3708;Mpp-Betrieb;Mpp;-------
07.10.2010;17:32:06;80;23671;3709;Mpp-Betrieb;Mpp;-------
07.10.2010;17:47:05;29;23672;3709;Mpp-Betrieb;Mpp;-------
07.10.2010;18:02:06;9;23672;3709;Mpp-Betrieb;Mpp;-------
07.10.2010;18:17:05;0;23672;3709;Mpp-Betrieb;Warten;-------
07.10.2010;18:32:05;0;23672;3709;Mpp-Betrieb;Warten;-------
08.10.2010;08:02:04;0;23672;3709;Mpp-Betrieb;Warten;-------
08.10.2010;08:17:05;0;23672;3709;Mpp-Betrieb;Warten;-------
08.10.2010;08:32:04;0;23672;3709;Mpp-Betrieb;Warten;-------
08.10.2010;08:47:05;17;23672;3709;Mpp-Betrieb;Mpp;-------
08.10.2010;09:02:05;33;23672;3710;Mpp-Betrieb;Mpp;-------
08.10.2010;09:17:05;54;23672;3710;Mpp-Betrieb;Mpp;-------
08.10.2010;09:32:05;99;23672;3710;Mpp-Betrieb;Mpp;-------
08.10.2010;09:47:05;116;23672;3710;Mpp-Betrieb;Mpp;-------
08.10.2010;10:02:05;127;23672;3711;Mpp-Betrieb;Mpp;-------
08.10.2010;10:17:05;159;23672;3711;Mpp-Betrieb;Mpp;-------
08.10.2010;10:32:05;174;23672;3711;Mpp-Betrieb;Mpp;-------
08.10.2010;10:47:05;219;23672;3711;Mpp-Betrieb;Mpp;-------
08.10.2010;11:02:05;244;23672;3712;Mpp-Betrieb;Mpp;-------
08.10.2010;11:17:05;392;23672;3712;Mpp-Betrieb;Mpp;-------
08.10.2010;11:32:05;383;23672;3712;Mpp-Betrieb;Mpp;-------
08.10.2010;11:47:06;394;23672;3712;Mpp-Betrieb;Mpp;-------
08.10.2010;12:02:05;441;23672;3713;Mpp-Betrieb;Mpp;-------
08.10.2010;12:17:06;474;23672;3713;Mpp-Betrieb;Mpp;-------
08.10.2010;12:32:05;522;23672;3713;Mpp-Betrieb;Mpp;-------
08.10.2010;12:47:05;538;23673;3713;Mpp-Betrieb;Mpp;-------
08.10.2010;13:02:05;542;23673;3714;Mpp-Betrieb;Mpp;-------
08.10.2010;13:17:06;766;23673;3714;Mpp-Betrieb;Mpp;-------
08.10.2010;13:32:05;1156;23673;3714;Mpp-Betrieb;Mpp;-------
08.10.2010;13:47:06;1077;23673;3714;Mpp-Betrieb;Mpp;-------
08.10.2010;14:02:05;1166;23674;3715;Mpp-Betrieb;Mpp;-------
08.10.2010;14:17:06;1146;23674;3715;Mpp-Betrieb;Mpp;-------
08.10.2010;14:32:06;2156;23674;3715;Mpp-Betrieb;Mpp;-------
08.10.2010;14:47:06;1971;23675;3715;Mpp-Betrieb;Mpp;-------
08.10.2010;15:02:06;2089;23675;3716;Mpp-Betrieb;Mpp;-------
08.10.2010;15:17:06;2007;23676;3716;Mpp-Betrieb;Mpp;-------
08.10.2010;15:32:06;1763;23676;3716;Mpp-Betrieb;Mpp;-------
08.10.2010;15:47:06;710;23676;3716;Mpp-Betrieb;Mpp;-------
08.10.2010;16:02:06;1356;23677;3717;Mpp-Betrieb;Mpp;-------
08.10.2010;16:17:06;1355;23677;3717;Mpp-Betrieb;Mpp;-------
08.10.2010;16:32:06;1279;23677;3717;Mpp-Betrieb;Mpp;-------
08.10.2010;16:47:06;1128;23678;3717;Mpp-Betrieb;Mpp;-------
08.10.2010;17:02:06;971;23678;3718;Mpp-Betrieb;Mpp;-------
08.10.2010;17:17:06;822;23678;3718;Mpp-Betrieb;Mpp;-------
08.10.2010;17:32:06;632;23678;3718;Mpp-Betrieb;Mpp;-------
08.10.2010;17:47:06;416;23678;3718;Mpp-Betrieb;Mpp;-------
08.10.2010;18:02:06;239;23678;3719;Mpp-Betrieb;Mpp;-------
08.10.2010;18:17:06;78;23678;3719;Mpp-Betrieb;Mpp;-------
08.10.2010;18:32:06;0;23678;3719;Mpp-Betrieb;Warten;-------
08.10.2010;18:47:06;0;23678;3719;Mpp-Betrieb;Warten;-------
09.10.2010;08:02:05;0;23678;3719;Mpp-Betrieb;Warten;-------
09.10.2010;08:17:05;0;23678;3719;Mpp-Betrieb;Warten;-------
09.10.2010;08:32:05;0;23678;3719;Mpp-Betrieb;Warten;-------
09.10.2010;08:47:05;0;23678;3719;Mpp-Betrieb;Warten;-------
09.10.2010;09:02:05;35;23678;3719;Mpp-Betrieb;Mpp;-------
09.10.2010;09:17:05;61;23679;3719;Mpp-Betrieb;Mpp;-------
09.10.2010;09:32:05;67;23679;3720;Mpp-Betrieb;Mpp;-------
09.10.2010;09:47:05;95;23679;3720;Mpp-Betrieb;Mpp;-------
09.10.2010;10:02:05;76;23679;3720;Mpp-Betrieb;Mpp;-------
09.10.2010;10:17:05;101;23679;3720;Mpp-Betrieb;Mpp;-------
09.10.2010;10:32:05;142;23679;3721;Mpp-Betrieb;Mpp;-------
09.10.2010;10:47:05;136;23679;3721;Mpp-Betrieb;Mpp;-------
09.10.2010;11:02:05;143;23679;3721;Mpp-Betrieb;Mpp;-------
09.10.2010;11:17:05;146;23679;3721;Mpp-Betrieb;Mpp;-------
09.10.2010;11:32:05;148;23679;3722;Mpp-Betrieb;Mpp;-------
09.10.2010;11:47:05;177;23679;3722;Mpp-Betrieb;Mpp;-------
09.10.2010;12:02:05;183;23679;3722;Mpp-Betrieb;Mpp;-------
09.10.2010;12:17:05;206;23679;3722;Mpp-Betrieb;Mpp;-------
09.10.2010;12:32:05;218;23679;3723;Mpp-Betrieb;Mpp;-------
09.10.2010;12:47:05;237;23679;3723;Mpp-Betrieb;Mpp;-------
09.10.2010;13:02:05;288;23679;3723;Mpp-Betrieb;Mpp;-------
09.10.2010;13:17:05;286;23679;3723;Mpp-Betrieb;Mpp;-------
09.10.2010;13:32:06;321;23679;3724;Mpp-Betrieb;Mpp;-------
09.10.2010;13:47:06;278;23679;3724;Mpp-Betrieb;Mpp;-------
09.10.2010;14:02:06;273;23679;3724;Mpp-Betrieb;Mpp;-------
09.10.2010;14:17:06;314;23679;3724;Mpp-Betrieb;Mpp;-------
09.10.2010;14:32:06;279;23680;3725;Mpp-Betrieb;Mpp;-------
09.10.2010;14:47:06;294;23680;3725;Mpp-Betrieb;Mpp;-------
09.10.2010;15:02:06;215;23680;3725;Mpp-Betrieb;Mpp;-------
09.10.2010;15:17:06;241;23680;3725;Mpp-Betrieb;Mpp;-------
09.10.2010;15:32:06;269;23680;3726;Mpp-Betrieb;Mpp;-------
09.10.2010;15:47:06;278;23680;3726;Mpp-Betrieb;Mpp;-------
09.10.2010;16:02:06;172;23680;3726;Mpp-Betrieb;Mpp;-------
09.10.2010;16:17:06;128;23680;3726;Mpp-Betrieb;Mpp;-------
09.10.2010;16:32:06;89;23680;3727;Mpp-Betrieb;Mpp;-------
09.10.2010;16:47:06;63;23680;3727;Mpp-Betrieb;Mpp;-------
09.10.2010;17:02:06;27;23680;3727;Mpp-Betrieb;Mpp;-------
09.10.2010;17:17:06;19;23680;3727;Mpp-Betrieb;Mpp;-------
09.10.2010;17:32:06;13;23680;3728;Mpp-Betrieb;Mpp;-------
09.10.2010;17:47:06;5;23680;3728;Mpp-Betrieb;Mpp;-------
09.10.2010;18:02:06;0;23680;3728;Mpp-Betrieb;Warten;-------
09.10.2010;18:17:06;0;23680;3728;Mpp-Betrieb;Warten;-------
10.10.2010;08:17:05;0;23680;3728;Mpp-Betrieb;Warten;-------
10.10.2010;08:32:06;0;23680;3728;Mpp-Betrieb;Warten;-------
10.10.2010;08:47:05;0;23680;3728;Mpp-Betrieb;Warten;-------
10.10.2010;09:02:06;0;23680;3728;Mpp-Betrieb;Warten;-------
10.10.2010;09:17:06;36;23680;3728;Mpp-Betrieb;Mpp;-------
10.10.2010;09:32:08;22;23680;3729;Mpp-Betrieb;Mpp;-------
10.10.2010;10:02:06;72;23680;3729;Mpp-Betrieb;Mpp;-------
10.10.2010;10:17:06;89;23680;3729;Mpp-Betrieb;Mpp;-------
10.10.2010;10:32:06;132;23680;3730;Mpp-Betrieb;Mpp;-------
10.10.2010;10:47:06;156;23680;3730;Mpp-Betrieb;Mpp;-------
10.10.2010;11:02:06;187;23680;3730;Mpp-Betrieb;Mpp;-------
10.10.2010;11:17:06;248;23680;3730;Mpp-Betrieb;Mpp;-------
10.10.2010;11:32:06;347;23680;3731;Mpp-Betrieb;Mpp;-------
10.10.2010;11:47:06;406;23680;3731;Mpp-Betrieb;Mpp;-------
10.10.2010;12:02:06;388;23680;3731;Mpp-Betrieb;Mpp;-------
10.10.2010;12:17:06;365;23681;3731;Mpp-Betrieb;Mpp;-------
10.10.2010;12:32:06;367;23681;3732;Mpp-Betrieb;Mpp;-------
10.10.2010;12:47:06;454;23681;3732;Mpp-Betrieb;Mpp;-------
10.10.2010;13:02:06;419;23681;3732;Mpp-Betrieb;Mpp;-------
10.10.2010;13:17:06;395;23681;3732;Mpp-Betrieb;Mpp;-------
10.10.2010;13:32:06;329;23681;3733;Mpp-Betrieb;Mpp;-------
10.10.2010;13:47:06;211;23681;3733;Mpp-Betrieb;Mpp;-------
10.10.2010;14:02:06;254;23681;3733;Mpp-Betrieb;Mpp;-------
10.10.2010;14:17:06;241;23681;3733;Mpp-Betrieb;Mpp;-------
10.10.2010;14:32:06;192;23681;3734;Mpp-Betrieb;Mpp;-------
10.10.2010;14:47:06;152;23681;3734;Mpp-Betrieb;Mpp;-------
10.10.2010;15:02:06;182;23681;3734;Mpp-Betrieb;Mpp;-------
10.10.2010;15:17:06;170;23681;3734;Mpp-Betrieb;Mpp;-------
10.10.2010;15:32:06;100;23681;3735;Mpp-Betrieb;Mpp;-------
10.10.2010;15:47:06;84;23681;3735;Mpp-Betrieb;Mpp;-------
10.10.2010;16:02:06;95;23682;3735;Mpp-Betrieb;Mpp;-------
10.10.2010;16:17:06;81;23682;3735;Mpp-Betrieb;Mpp;-------
10.10.2010;16:32:06;80;23682;3736;Mpp-Betrieb;Mpp;-------
10.10.2010;16:47:06;79;23682;3736;Mpp-Betrieb;Mpp;-------
10.10.2010;17:02:06;81;23682;3736;Mpp-Betrieb;Mpp;-------
10.10.2010;17:17:06;58;23682;3736;Mpp-Betrieb;Mpp;-------
10.10.2010;17:32:06;49;23682;3737;Mpp-Betrieb;Mpp;-------
10.10.2010;17:47:06;46;23682;3737;Mpp-Betrieb;Mpp;-------
10.10.2010;18:02:06;37;23682;3737;Mpp-Betrieb;Mpp;-------
10.10.2010;18:17:06;90;23682;3737;Mpp-Betrieb;Mpp;-------
10.10.2010;18:32:06;7;23682;3738;Mpp-Betrieb;Mpp;-------
10.10.2010;18:47:06;0;23682;3738;Mpp-Betrieb;Warten;-------
11.10.2010;08:02:05;0;23682;3738;Mpp-Betrieb;Warten;-------
11.10.2010;08:17:06;0;23682;3738;Mpp-Betrieb;Warten;-------
11.10.2010;08:32:05;0;23682;3738;Mpp-Betrieb;Warten;-------
11.10.2010;08:47:06;23;23682;3738;Mpp-Betrieb;Mpp;-------
11.10.2010;09:02:06;52;23682;3738;Mpp-Betrieb;Mpp;-------
11.10.2010;09:17:06;28;23682;3738;Mpp-Betrieb;Mpp;-------
11.10.2010;09:32:06;46;23682;3738;Mpp-Betrieb;Mpp;-------
11.10.2010;09:47:06;57;23682;3739;Mpp-Betrieb;Mpp;-------
11.10.2010;10:02:06;94;23682;3739;Mpp-Betrieb;Mpp;-------
11.10.2010;10:17:06;118;23682;3739;Mpp-Betrieb;Mpp;-------
11.10.2010;10:32:06;187;23682;3739;Mpp-Betrieb;Mpp;-------
11.10.2010;10:47:06;215;23682;3740;Mpp-Betrieb;Mpp;-------
11.10.2010;11:02:06;255;23682;3740;Mpp-Betrieb;Mpp;-------
11.10.2010;11:17:06;190;23682;3740;Mpp-Betrieb;Mpp;-------
11.10.2010;11:32:06;195;23682;3740;Mpp-Betrieb;Mpp;-------
11.10.2010;11:47:06;149;23682;3741;Mpp-Betrieb;Mpp;-------
11.10.2010;12:02:06;154;23682;3741;Mpp-Betrieb;Mpp;-------
11.10.2010;12:17:06;194;23682;3741;Mpp-Betrieb;Mpp;-------
11.10.2010;12:32:06;455;23682;3741;Mpp-Betrieb;Mpp;-------
11.10.2010;12:47:06;572;23682;3742;Mpp-Betrieb;Mpp;-------
11.10.2010;13:02:06;524;23682;3742;Mpp-Betrieb;Mpp;-------
11.10.2010;13:17:06;690;23683;3742;Mpp-Betrieb;Mpp;-------
11.10.2010;13:32:06;488;23683;3742;Mpp-Betrieb;Mpp;-------
11.10.2010;13:47:06;858;23683;3743;Mpp-Betrieb;Mpp;-------
11.10.2010;14:02:07;2316;23683;3743;Mpp-Betrieb;Mpp;-------
11.10.2010;14:17:07;2248;23684;3743;Mpp-Betrieb;Mpp;-------
11.10.2010;14:32:07;2217;23684;3743;Mpp-Betrieb;Mpp;-------
11.10.2010;14:47:07;2115;23685;3744;Mpp-Betrieb;Mpp;-------
11.10.2010;15:02:07;2005;23685;3744;Mpp-Betrieb;Mpp;-------
11.10.2010;15:17:07;1931;23686;3744;Mpp-Betrieb;Mpp;-------
11.10.2010;15:32:07;1802;23686;3744;Mpp-Betrieb;Mpp;-------
11.10.2010;15:47:07;1705;23687;3745;Mpp-Betrieb;Mpp;-------
11.10.2010;16:02:07;1566;23687;3745;Mpp-Betrieb;Mpp;-------
11.10.2010;16:17:07;1430;23688;3745;Mpp-Betrieb;Mpp;-------
11.10.2010;16:32:07;1250;23688;3745;Mpp-Betrieb;Mpp;-------
11.10.2010;16:47:07;1100;23688;3746;Mpp-Betrieb;Mpp;-------
11.10.2010;17:02:08;939;23689;3746;Mpp-Betrieb;Mpp;-------
11.10.2010;17:17:07;748;23689;3746;Mpp-Betrieb;Mpp;-------
11.10.2010;17:32:07;551;23689;3746;Mpp-Betrieb;Mpp;-------
11.10.2010;17:47:07;385;23689;3747;Mpp-Betrieb;Mpp;-------
11.10.2010;18:02:07;212;23689;3747;Mpp-Betrieb;Mpp;-------
11.10.2010;18:17:07;65;23689;3747;Mpp-Betrieb;Mpp;-------
11.10.2010;18:32:07;4;23689;3747;Mpp-Betrieb;Mpp;-------
11.10.2010;18:47:07;0;23689;3747;Mpp-Betrieb;Warten;-------
12.10.2010;07:47:05;0;23689;3747;Mpp-Betrieb;Warten;-------
12.10.2010;08:02:05;0;23689;3747;Mpp-Betrieb;Warten;-------
12.10.2010;08:17:05;52;23689;3748;Mpp-Betrieb;Mpp;-------
12.10.2010;08:32:06;120;23689;3748;Mpp-Betrieb;Mpp;-------
12.10.2010;08:47:06;298;23689;3748;Mpp-Betrieb;Mpp;-------
12.10.2010;09:02:05;220;23689;3748;Mpp-Betrieb;Mpp;-------
12.10.2010;09:17:06;163;23689;3749;Mpp-Betrieb;Mpp;-------
12.10.2010;09:32:06;335;23689;3749;Mpp-Betrieb;Mpp;-------
12.10.2010;09:47:06;489;23690;3749;Mpp-Betrieb;Mpp;-------
12.10.2010;10:02:06;390;23690;3749;Mpp-Betrieb;Mpp;-------
12.10.2010;10:17:06;491;23690;3750;Mpp-Betrieb;Mpp;-------
12.10.2010;10:32:06;411;23690;3750;Mpp-Betrieb;Mpp;-------
12.10.2010;10:47:06;381;23690;3750;Mpp-Betrieb;Mpp;-------
12.10.2010;11:02:06;431;23690;3750;Mpp-Betrieb;Mpp;-------
12.10.2010;11:17:06;292;23690;3751;Mpp-Betrieb;Mpp;-------
12.10.2010;11:32:06;467;23690;3751;Mpp-Betrieb;Mpp;-------
12.10.2010;11:47:06;582;23690;3751;Mpp-Betrieb;Mpp;-------
12.10.2010;12:02:06;569;23691;3751;Mpp-Betrieb;Mpp;-------
12.10.2010;12:17:06;629;23691;3752;Mpp-Betrieb;Mpp;-------
12.10.2010;12:32:06;2011;23691;3752;Mpp-Betrieb;Mpp;-------
12.10.2010;12:47:07;2374;23692;3752;Mpp-Betrieb;Mpp;-------
12.10.2010;13:02:07;2353;23692;3752;Mpp-Betrieb;Mpp;-------
12.10.2010;13:17:07;2194;23693;3753;Mpp-Betrieb;Mpp;-------
12.10.2010;13:32:07;2280;23693;3753;Mpp-Betrieb;Mpp;-------
12.10.2010;13:47:07;2175;23694;3753;Mpp-Betrieb;Mpp;-------
12.10.2010;14:02:07;2224;23694;3753;Mpp-Betrieb;Mpp;-------
12.10.2010;14:17:07;2124;23695;3754;Mpp-Betrieb;Mpp;-------
12.10.2010;14:32:07;2026;23695;3754;Mpp-Betrieb;Mpp;-------
12.10.2010;14:47:07;2005;23696;3754;Mpp-Betrieb;Mpp;-------
12.10.2010;15:02:07;1899;23696;3754;Mpp-Betrieb;Mpp;-------
12.10.2010;15:17:07;1772;23697;3755;Mpp-Betrieb;Mpp;-------
12.10.2010;15:32:07;1683;23697;3755;Mpp-Betrieb;Mpp;-------
12.10.2010;15:47:07;1545;23698;3755;Mpp-Betrieb;Mpp;-------
12.10.2010;16:02:07;1457;23698;3755;Mpp-Betrieb;Mpp;-------
12.10.2010;16:17:08;1296;23698;3756;Mpp-Betrieb;Mpp;-------
12.10.2010;16:32:08;1154;23699;3756;Mpp-Betrieb;Mpp;-------
12.10.2010;16:47:08;961;23699;3756;Mpp-Betrieb;Mpp;-------
12.10.2010;17:02:08;740;23699;3756;Mpp-Betrieb;Mpp;-------
12.10.2010;17:17:07;612;23699;3757;Mpp-Betrieb;Mpp;-------
12.10.2010;17:32:08;444;23699;3757;Mpp-Betrieb;Mpp;-------
12.10.2010;17:47:08;298;23699;3757;Mpp-Betrieb;Mpp;-------
12.10.2010;18:02:07;160;23699;3757;Mpp-Betrieb;Mpp;-------
12.10.2010;18:17:07;31;23699;3758;Mpp-Betrieb;Mpp;-------
12.10.2010;18:32:07;0;23699;3758;Mpp-Betrieb;Warten;-------
12.10.2010;18:47:07;0;23699;3758;Mpp-Betrieb;Warten;-------
13.10.2010;08:17:05;0;23699;3758;Mpp-Betrieb;Warten;-------
13.10.2010;08:32:05;0;23699;3758;Mpp-Betrieb;Warten;-------
13.10.2010;08:47:05;32;23699;3758;Mpp-Betrieb;Mpp;-------
13.10.2010;09:02:06;28;23699;3758;Mpp-Betrieb;Mpp;-------
13.10.2010;09:17:06;63;23700;3758;Mpp-Betrieb;Mpp;-------
13.10.2010;09:32:06;63;23700;3759;Mpp-Betrieb;Mpp;-------
13.10.2010;09:47:05;63;23700;3759;Mpp-Betrieb;Mpp;-------
13.10.2010;10:02:06;102;23700;3759;Mpp-Betrieb;Mpp;-------
13.10.2010;10:17:06;112;23700;3759;Mpp-Betrieb;Mpp;-------
13.10.2010;10:32:06;164;23700;3760;Mpp-Betrieb;Mpp;-------
13.10.2010;10:47:06;141;23700;3760;Mpp-Betrieb;Mpp;-------
13.10.2010;11:02:06;125;23700;3760;Mpp-Betrieb;Mpp;-------
13.10.2010;11:17:06;122;23700;3760;Mpp-Betrieb;Mpp;-------
13.10.2010;11:32:06;101;23700;3761;Mpp-Betrieb;Mpp;-------
13.10.2010;11:47:06;97;23700;3761;Mpp-Betrieb;Mpp;-------
13.10.2010;12:02:06;122;23700;3761;Mpp-Betrieb;Mpp;-------
13.10.2010;12:17:06;101;23700;3761;Mpp-Betrieb;Mpp;-------
13.10.2010;12:32:06;109;23700;3762;Mpp-Betrieb;Mpp;-------
13.10.2010;12:47:06;90;23700;3762;Mpp-Betrieb;Mpp;-------
13.10.2010;13:02:06;97;23700;3762;Mpp-Betrieb;Mpp;-------
13.10.2010;13:17:06;129;23700;3762;Mpp-Betrieb;Mpp;-------
13.10.2010;13:32:06;137;23700;3763;Mpp-Betrieb;Mpp;-------
13.10.2010;13:47:06;136;23700;3763;Mpp-Betrieb;Mpp;-------
13.10.2010;14:02:06;150;23700;3763;Mpp-Betrieb;Mpp;-------
13.10.2010;14:17:06;127;23700;3763;Mpp-Betrieb;Mpp;-------
13.10.2010;14:32:06;142;23700;3764;Mpp-Betrieb;Mpp;-------
13.10.2010;14:47:06;135;23700;3764;Mpp-Betrieb;Mpp;-------
13.10.2010;15:02:06;90;23700;3764;Mpp-Betrieb;Mpp;-------
13.10.2010;15:17:06;123;23700;3764;Mpp-Betrieb;Mpp;-------
13.10.2010;15:32:06;112;23700;3765;Mpp-Betrieb;Mpp;-------
13.10.2010;15:47:06;68;23700;3765;Mpp-Betrieb;Mpp;-------
13.10.2010;16:02:06;94;23700;3765;Mpp-Betrieb;Mpp;-------
13.10.2010;16:17:06;72;23700;3765;Mpp-Betrieb;Mpp;-------
13.10.2010;16:32:06;40;23700;3766;Mpp-Betrieb;Mpp;-------
13.10.2010;16:47:06;37;23700;3766;Mpp-Betrieb;Mpp;-------
13.10.2010;17:02:06;34;23700;3766;Mpp-Betrieb;Mpp;-------
13.10.2010;17:17:06;15;23700;3766;Mpp-Betrieb;Mpp;-------
13.10.2010;17:32:06;10;23700;3767;Mpp-Betrieb;Mpp;-------
13.10.2010;17:47:06;5;23700;3767;Mpp-Betrieb;Mpp;-------
13.10.2010;18:02:06;0;23700;3767;Mpp-Betrieb;Warten;-------
13.10.2010;18:17:06;0;23700;3767;Mpp-Betrieb;Warten;-------
14.10.2010;08:02:05;0;23700;3767;Mpp-Betrieb;Warten;-------
14.10.2010;08:17:06;0;23700;3767;Mpp-Betrieb;Warten;-------
14.10.2010;08:32:05;0;23700;3767;Mpp-Betrieb;Warten;-------
14.10.2010;08:47:05;31;23700;3767;Mpp-Betrieb;Mpp;-------
14.10.2010;09:02:05;53;23700;3767;Mpp-Betrieb;Mpp;-------
14.10.2010;09:17:06;91;23700;3768;Mpp-Betrieb;Mpp;-------
14.10.2010;09:32:06;128;23700;3768;Mpp-Betrieb;Mpp;-------
14.10.2010;09:47:06;167;23700;3768;Mpp-Betrieb;Mpp;-------
14.10.2010;10:02:06;215;23700;3768;Mpp-Betrieb;Mpp;-------
14.10.2010;10:17:06;285;23701;3769;Mpp-Betrieb;Mpp;-------
14.10.2010;10:32:06;338;23701;3769;Mpp-Betrieb;Mpp;-------
14.10.2010;10:47:06;463;23701;3769;Mpp-Betrieb;Mpp;-------
14.10.2010;11:02:06;544;23701;3769;Mpp-Betrieb;Mpp;-------
14.10.2010;11:17:06;511;23701;3770;Mpp-Betrieb;Mpp;-------
14.10.2010;11:32:06;465;23701;3770;Mpp-Betrieb;Mpp;-------
14.10.2010;11:47:06;465;23701;3770;Mpp-Betrieb;Mpp;-------
14.10.2010;12:02:06;490;23701;3770;Mpp-Betrieb;Mpp;-------
14.10.2010;12:17:06;573;23701;3771;Mpp-Betrieb;Mpp;-------
14.10.2010;12:32:06;638;23702;3771;Mpp-Betrieb;Mpp;-------
14.10.2010;12:47:06;423;23702;3771;Mpp-Betrieb;Mpp;-------
14.10.2010;13:02:06;202;23702;3771;Mpp-Betrieb;Mpp;-------
14.10.2010;13:17:06;311;23702;3772;Mpp-Betrieb;Mpp;-------
14.10.2010;13:32:06;312;23702;3772;Mpp-Betrieb;Mpp;-------
14.10.2010;13:47:06;227;23702;3772;Mpp-Betrieb;Mpp;-------
14.10.2010;14:02:06;254;23702;3772;Mpp-Betrieb;Mpp;-------
14.10.2010;14:17:06;383;23702;3773;Mpp-Betrieb;Mpp;-------
14.10.2010;14:32:06;418;23702;3773;Mpp-Betrieb;Mpp;-------
14.10.2010;14:47:06;368;23702;3773;Mpp-Betrieb;Mpp;-------
14.10.2010;15:02:06;367;23702;3773;Mpp-Betrieb;Mpp;-------
14.10.2010;15:17:06;241;23703;3774;Mpp-Betrieb;Mpp;-------
14.10.2010;15:32:06;313;23703;3774;Mpp-Betrieb;Mpp;-------
14.10.2010;15:47:06;437;23703;3774;Mpp-Betrieb;Mpp;-------
14.10.2010;16:02:07;1213;23703;3774;Mpp-Betrieb;Mpp;-------
14.10.2010;16:17:07;429;23703;3775;Mpp-Betrieb;Mpp;-------
14.10.2010;16:32:07;546;23703;3775;Mpp-Betrieb;Mpp;-------
14.10.2010;16:47:07;375;23703;3775;Mpp-Betrieb;Mpp;-------
14.10.2010;17:02:07;188;23703;3775;Mpp-Betrieb;Mpp;-------
14.10.2010;17:17:07;201;23703;3776;Mpp-Betrieb;Mpp;-------
14.10.2010;17:32:07;183;23703;3776;Mpp-Betrieb;Mpp;-------
14.10.2010;17:47:07;50;23703;3776;Mpp-Betrieb;Mpp;-------
14.10.2010;18:02:07;33;23703;3776;Mpp-Betrieb;Mpp;-------
14.10.2010;18:17:07;7;23703;3776;Mpp-Betrieb;Mpp;-------
14.10.2010;18:32:07;0;23703;3777;Mpp-Betrieb;Warten;-------
15.10.2010;08:02:05;0;23703;3777;Mpp-Betrieb;Warten;-------
15.10.2010;08:17:06;0;23703;3777;Mpp-Betrieb;Warten;-------
15.10.2010;08:32:06;0;23703;3777;Mpp-Betrieb;Netzueb.;-------
15.10.2010;08:47:06;57;23703;3777;Mpp-Betrieb;Mpp;-------
15.10.2010;09:02:06;79;23704;3777;Mpp-Betrieb;Mpp;-------
15.10.2010;09:17:06;146;23704;3777;Mpp-Betrieb;Mpp;-------
15.10.2010;09:32:06;159;23704;3778;Mpp-Betrieb;Mpp;-------
15.10.2010;09:47:06;174;23704;3778;Mpp-Betrieb;Mpp;-------
15.10.2010;10:02:06;254;23704;3778;Mpp-Betrieb;Mpp;-------
15.10.2010;10:17:06;301;23704;3778;Mpp-Betrieb;Mpp;-------
15.10.2010;10:32:06;346;23704;3779;Mpp-Betrieb;Mpp;-------
15.10.2010;10:47:06;426;23704;3779;Mpp-Betrieb;Mpp;-------
15.10.2010;11:02:06;384;23704;3779;Mpp-Betrieb;Mpp;-------
15.10.2010;11:17:06;472;23704;3779;Mpp-Betrieb;Mpp;-------
15.10.2010;11:32:06;453;23704;3780;Mpp-Betrieb;Mpp;-------
15.10.2010;11:47:06;454;23704;3780;Mpp-Betrieb;Mpp;-------
15.10.2010;12:02:06;514;23704;3780;Mpp-Betrieb;Mpp;-------
15.10.2010;12:17:06;574;23705;3780;Mpp-Betrieb;Mpp;-------
15.10.2010;12:32:06;561;23705;3781;Mpp-Betrieb;Mpp;-------
15.10.2010;12:47:06;316;23705;3781;Mpp-Betrieb;Mpp;-------
15.10.2010;13:02:06;523;23705;3781;Mpp-Betrieb;Mpp;-------
15.10.2010;13:17:06;586;23705;3781;Mpp-Betrieb;Mpp;-------
15.10.2010;13:32:06;596;23705;3782;Mpp-Betrieb;Mpp;-------
15.10.2010;13:47:06;457;23705;3782;Mpp-Betrieb;Mpp;-------
15.10.2010;14:02:06;373;23705;3782;Mpp-Betrieb;Mpp;-------
15.10.2010;14:17:06;354;23706;3782;Mpp-Betrieb;Mpp;-------
15.10.2010;14:32:06;242;23706;3783;Mpp-Betrieb;Mpp;-------
15.10.2010;14:47:06;166;23706;3783;Mpp-Betrieb;Mpp;-------
15.10.2010;15:02:06;213;23706;3783;Mpp-Betrieb;Mpp;-------
15.10.2010;15:17:06;196;23706;3783;Mpp-Betrieb;Mpp;-------
15.10.2010;15:32:06;195;23706;3784;Mpp-Betrieb;Mpp;-------
15.10.2010;15:47:06;172;23706;3784;Mpp-Betrieb;Mpp;-------
15.10.2010;16:02:06;203;23706;3784;Mpp-Betrieb;Mpp;-------
15.10.2010;16:17:06;116;23706;3784;Mpp-Betrieb;Mpp;-------
15.10.2010;16:32:06;99;23706;3785;Mpp-Betrieb;Mpp;-------
15.10.2010;16:47:06;51;23706;3785;Mpp-Betrieb;Mpp;-------
15.10.2010;17:02:06;30;23706;3785;Mpp-Betrieb;Mpp;-------
15.10.2010;17:17:06;16;23706;3785;Mpp-Betrieb;Mpp;-------
15.10.2010;17:32:06;7;23706;3786;Mpp-Betrieb;Mpp;-------
15.10.2010;17:47:06;0;23706;3786;Mpp-Betrieb;Warten;-------
15.10.2010;18:02:06;0;23706;3786;Mpp-Betrieb;Warten;-------
15.10.2010;18:17:06;0;23706;3786;Mpp-Betrieb;Warten;-------
15.10.2010;18:32:06;0;23706;3786;Mpp-Betrieb;Warten;-------
16.10.2010;08:17:05;0;23706;3786;Mpp-Betrieb;Warten;-------
16.10.2010;08:32:05;0;23706;3786;Mpp-Betrieb;Warten;-------
16.10.2010;08:47:06;0;23706;3786;Mpp-Betrieb;Warten;-------
16.10.2010;09:02:05;0;23706;3786;Mpp-Betrieb;Warten;-------
16.10.2010;09:17:06;66;23706;3786;Mpp-Betrieb;Mpp;-------
16.10.2010;09:32:05;49;23706;3786;Mpp-Betrieb;Mpp;-------
16.10.2010;09:47:06;31;23706;3786;Mpp-Betrieb;Mpp;-------
16.10.2010;10:02:06;130;23706;3787;Mpp-Betrieb;Mpp;-------
16.10.2010;10:17:06;173;23706;3787;Mpp-Betrieb;Mpp;-------
16.10.2010;10:32:06;127;23706;3787;Mpp-Betrieb;Mpp;-------
16.10.2010;10:47:06;134;23706;3787;Mpp-Betrieb;Mpp;-------
16.10.2010;11:02:06;163;23706;3788;Mpp-Betrieb;Mpp;-------
16.10.2010;11:17:06;256;23706;3788;Mpp-Betrieb;Mpp;-------
16.10.2010;11:32:06;134;23706;3788;Mpp-Betrieb;Mpp;-------
16.10.2010;11:47:06;146;23706;3788;Mpp-Betrieb;Mpp;-------
16.10.2010;12:02:06;640;23706;3789;Mpp-Betrieb;Mpp;-------
16.10.2010;12:17:06;647;23707;3789;Mpp-Betrieb;Mpp;-------
16.10.2010;12:32:06;873;23707;3789;Mpp-Betrieb;Mpp;-------
16.10.2010;12:47:06;686;23707;3789;Mpp-Betrieb;Mpp;-------
16.10.2010;13:02:06;1137;23707;3790;Mpp-Betrieb;Mpp;-------
16.10.2010;13:17:06;731;23708;3790;Mpp-Betrieb;Mpp;-------
16.10.2010;13:32:06;467;23708;3790;Mpp-Betrieb;Mpp;-------
16.10.2010;13:47:06;399;23708;3790;Mpp-Betrieb;Mpp;-------
16.10.2010;14:02:06;350;23708;3791;Mpp-Betrieb;Mpp;-------
16.10.2010;14:17:06;455;23708;3791;Mpp-Betrieb;Mpp;-------
16.10.2010;14:32:06;336;23708;3791;Mpp-Betrieb;Mpp;-------
16.10.2010;14:47:06;245;23708;3791;Mpp-Betrieb;Mpp;-------
16.10.2010;15:02:06;163;23708;3792;Mpp-Betrieb;Mpp;-------
16.10.2010;15:17:06;324;23708;3792;Mpp-Betrieb;Mpp;-------
16.10.2010;15:32:06;313;23708;3792;Mpp-Betrieb;Mpp;-------
16.10.2010;15:47:06;367;23708;3792;Mpp-Betrieb;Mpp;-------
16.10.2010;16:02:06;262;23709;3793;Mpp-Betrieb;Mpp;-------
16.10.2010;16:17:06;317;23709;3793;Mpp-Betrieb;Mpp;-------
16.10.2010;16:32:06;273;23709;3793;Mpp-Betrieb;Mpp;-------
16.10.2010;16:47:06;207;23709;3793;Mpp-Betrieb;Mpp;-------
16.10.2010;17:02:06;140;23709;3794;Mpp-Betrieb;Mpp;-------
16.10.2010;17:17:06;70;23709;3794;Mpp-Betrieb;Mpp;-------
16.10.2010;17:32:06;35;23709;3794;Mpp-Betrieb;Mpp;-------
16.10.2010;17:47:06;20;23709;3794;Mpp-Betrieb;Mpp;-------
16.10.2010;18:02:06;5;23709;3795;Mpp-Betrieb;Mpp;-------
16.10.2010;18:17:06;0;23709;3795;Mpp-Betrieb;Warten;-------
17.10.2010;08:17:05;0;23709;3795;Mpp-Betrieb;Warten;-------
17.10.2010;08:47:05;0;23709;3795;Mpp-Betrieb;Warten;-------
17.10.2010;09:02:06;54;23709;3795;Mpp-Betrieb;Mpp;-------
17.10.2010;09:17:05;186;23709;3795;Mpp-Betrieb;Mpp;-------
17.10.2010;09:32:06;39;23709;3795;Mpp-Betrieb;Mpp;-------
17.10.2010;09:47:06;117;23709;3796;Mpp-Betrieb;Mpp;-------
17.10.2010;10:02:06;96;23709;3796;Mpp-Betrieb;Mpp;-------
17.10.2010;10:17:05;66;23709;3796;Mpp-Betrieb;Mpp;-------
17.10.2010;10:32:05;191;23709;3796;Mpp-Betrieb;Mpp;-------
17.10.2010;10:47:06;97;23709;3797;Mpp-Betrieb;Mpp;-------
17.10.2010;11:02:06;104;23709;3797;Mpp-Betrieb;Mpp;-------
17.10.2010;11:17:06;82;23709;3797;Mpp-Betrieb;Mpp;-------
17.10.2010;11:32:05;74;23709;3797;Mpp-Betrieb;Mpp;-------
17.10.2010;11:47:06;419;23709;3798;Mpp-Betrieb;Mpp;-------
17.10.2010;12:02:06;175;23709;3798;Mpp-Betrieb;Mpp;-------
17.10.2010;12:17:06;305;23709;3798;Mpp-Betrieb;Mpp;-------
17.10.2010;12:32:06;259;23709;3798;Mpp-Betrieb;Mpp;-------
17.10.2010;12:47:06;153;23709;3799;Mpp-Betrieb;Mpp;-------
17.10.2010;13:02:06;202;23709;3799;Mpp-Betrieb;Mpp;-------
17.10.2010;13:17:06;251;23709;3799;Mpp-Betrieb;Mpp;-------
17.10.2010;13:32:06;247;23710;3799;Mpp-Betrieb;Mpp;-------
17.10.2010;13:47:06;623;23710;3800;Mpp-Betrieb;Mpp;-------
17.10.2010;14:02:06;583;23710;3800;Mpp-Betrieb;Mpp;-------
17.10.2010;14:17:06;339;23710;3800;Mpp-Betrieb;Mpp;-------
17.10.2010;14:32:06;165;23710;3800;Mpp-Betrieb;Mpp;-------
17.10.2010;14:47:06;169;23710;3801;Mpp-Betrieb;Mpp;-------
17.10.2010;15:02:06;269;23710;3801;Mpp-Betrieb;Mpp;-------
17.10.2010;15:17:06;299;23710;3801;Mpp-Betrieb;Mpp;-------
17.10.2010;15:32:06;269;23710;3801;Mpp-Betrieb;Mpp;-------
17.10.2010;15:47:06;88;23710;3802;Mpp-Betrieb;Mpp;-------
17.10.2010;16:02:06;160;23710;3802;Mpp-Betrieb;Mpp;-------
17.10.2010;16:17:06;91;23710;3802;Mpp-Betrieb;Mpp;-------
17.10.2010;16:32:06;56;23710;3802;Mpp-Betrieb;Mpp;-------
17.10.2010;16:47:06;94;23710;3803;Mpp-Betrieb;Mpp;-------
17.10.2010;17:02:06;45;23710;3803;Mpp-Betrieb;Mpp;-------
17.10.2010;17:17:06;9;23710;3803;Mpp-Betrieb;Mpp;-------
17.10.2010;17:32:06;9;23710;3803;Mpp-Betrieb;Mpp;-------
17.10.2010;17:47:06;0;23710;3803;Mpp-Betrieb;Warten;-------
17.10.2010;18:02:06;0;23710;3803;Mpp-Betrieb;Warten;-------
18.10.2010;08:32:06;0;23710;3803;Mpp-Betrieb;Warten;-------
18.10.2010;08:47:06;0;23710;3803;Mpp-Betrieb;Warten;-------
18.10.2010;09:02:06;0;23710;3803;Mpp-Betrieb;Warten;-------
18.10.2010;09:17:05;0;23710;3803;Mpp-Betrieb;Warten;-------
18.10.2010;09:32:05;0;23710;3803;Mpp-Betrieb;Warten;-------
18.10.2010;09:47:06;26;23710;3804;Mpp-Betrieb;Mpp;-------
18.10.2010;10:02:06;25;23710;3804;Mpp-Betrieb;Mpp;-------
18.10.2010;10:17:06;59;23710;3804;Mpp-Betrieb;Mpp;-------
18.10.2010;10:32:06;65;23710;3804;Mpp-Betrieb;Mpp;-------
18.10.2010;10:47:06;53;23710;3805;Mpp-Betrieb;Mpp;-------
18.10.2010;11:02:06;75;23710;3805;Mpp-Betrieb;Mpp;-------
18.10.2010;11:17:06;43;23710;3805;Mpp-Betrieb;Mpp;-------
18.10.2010;11:32:06;93;23710;3805;Mpp-Betrieb;Mpp;-------
18.10.2010;11:47:06;79;23711;3806;Mpp-Betrieb;Mpp;-------
18.10.2010;12:02:06;174;23711;3806;Mpp-Betrieb;Mpp;-------
18.10.2010;12:17:06;256;23711;3806;Mpp-Betrieb;Mpp;-------
18.10.2010;12:32:06;319;23711;3806;Mpp-Betrieb;Mpp;-------
18.10.2010;12:47:06;374;23711;3807;Mpp-Betrieb;Mpp;-------
18.10.2010;13:02:06;471;23711;3807;Mpp-Betrieb;Mpp;-------
18.10.2010;13:17:06;314;23711;3807;Mpp-Betrieb;Mpp;-------
18.10.2010;13:32:06;181;23711;3807;Mpp-Betrieb;Mpp;-------
18.10.2010;13:47:06;159;23711;3808;Mpp-Betrieb;Mpp;-------
18.10.2010;14:02:06;139;23711;3808;Mpp-Betrieb;Mpp;-------
18.10.2010;14:32:06;203;23711;3808;Mpp-Betrieb;Mpp;-------
18.10.2010;15:17:06;238;23711;3809;Mpp-Betrieb;Mpp;-------
18.10.2010;15:47:06;250;23712;3810;Mpp-Betrieb;Mpp;-------
18.10.2010;16:17:06;177;23712;3810;Mpp-Betrieb;Mpp;-------
18.10.2010;17:02:06;76;23712;3811;Mpp-Betrieb;Mpp;-------
18.10.2010;17:17:06;47;23712;3811;Mpp-Betrieb;Mpp;-------
18.10.2010;17:32:06;9;23712;3811;Mpp-Betrieb;Mpp;-------
18.10.2010;17:47:06;3;23712;3812;Mpp-Betrieb;Mpp;-------
18.10.2010;18:02:06;0;23712;3812;Mpp-Betrieb;Warten;-------
18.10.2010;18:17:06;0;23712;3812;Mpp-Betrieb;Warten;-------
19.10.2010;08:02:05;0;23712;3812;Mpp-Betrieb;Warten;-------
19.10.2010;08:17:05;62;23712;3812;Mpp-Betrieb;Mpp;-------
19.10.2010;08:32:05;59;23712;3812;Mpp-Betrieb;Mpp;-------
19.10.2010;08:47:05;109;23712;3812;Mpp-Betrieb;Mpp;-------
19.10.2010;09:02:06;338;23712;3812;Mpp-Betrieb;Mpp;-------
19.10.2010;09:17:06;564;23712;3813;Mpp-Betrieb;Mpp;-------
19.10.2010;09:32:06;767;23712;3813;Mpp-Betrieb;Mpp;-------
19.10.2010;09:47:06;1089;23712;3813;Mpp-Betrieb;Mpp;-------
19.10.2010;10:02:06;663;23713;3813;Mpp-Betrieb;Mpp;-------
19.10.2010;10:17:06;483;23713;3814;Mpp-Betrieb;Mpp;-------
19.10.2010;10:32:06;666;23713;3814;Mpp-Betrieb;Mpp;-------
19.10.2010;10:47:06;478;23713;3814;Mpp-Betrieb;Mpp;-------
19.10.2010;11:02:06;562;23713;3814;Mpp-Betrieb;Mpp;-------
19.10.2010;11:17:06;807;23713;3815;Mpp-Betrieb;Mpp;-------
19.10.2010;11:32:06;1468;23714;3815;Mpp-Betrieb;Mpp;-------
19.10.2010;11:47:06;810;23714;3815;Mpp-Betrieb;Mpp;-------
19.10.2010;12:02:06;532;23714;3815;Mpp-Betrieb;Mpp;-------
19.10.2010;12:17:06;687;23714;3816;Mpp-Betrieb;Mpp;-------
19.10.2010;12:32:06;810;23714;3816;Mpp-Betrieb;Mpp;-------
19.10.2010;12:47:06;956;23715;3816;Mpp-Betrieb;Mpp;-------
19.10.2010;13:02:06;430;23715;3816;Mpp-Betrieb;Mpp;-------
19.10.2010;13:17:07;294;23715;3817;Mpp-Betrieb;Mpp;-------
19.10.2010;13:32:06;313;23715;3817;Mpp-Betrieb;Mpp;-------
19.10.2010;13:47:06;387;23715;3817;Mpp-Betrieb;Mpp;-------
19.10.2010;14:02:06;342;23715;3817;Mpp-Betrieb;Mpp;-------
19.10.2010;14:17:06;427;23715;3818;Mpp-Betrieb;Mpp;-------
19.10.2010;14:32:06;363;23715;3818;Mpp-Betrieb;Mpp;-------
19.10.2010;14:47:06;264;23715;3818;Mpp-Betrieb;Mpp;-------
19.10.2010;15:02:06;314;23715;3818;Mpp-Betrieb;Mpp;-------
19.10.2010;15:17:07;709;23716;3819;Mpp-Betrieb;Mpp;-------
19.10.2010;15:32:07;332;23716;3819;Mpp-Betrieb;Mpp;-------
19.10.2010;15:47:06;314;23716;3819;Mpp-Betrieb;Mpp;-------
19.10.2010;16:02:07;306;23716;3819;Mpp-Betrieb;Mpp;-------
19.10.2010;16:21:23;351;23716;3820;Mpp-Betrieb;Mpp;-------
19.10.2010;16:32:07;348;23716;3820;Mpp-Betrieb;Mpp;-------
19.10.2010;16:47:07;308;23716;3820;Mpp-Betrieb;Mpp;-------
19.10.2010;17:02:07;105;23716;3820;Mpp-Betrieb;Mpp;-------
19.10.2010;17:17:07;67;23716;3821;Mpp-Betrieb;Mpp;-------
19.10.2010;17:32:06;103;23716;3821;Mpp-Betrieb;Mpp;-------
19.10.2010;17:47:07;43;23716;3821;Mpp-Betrieb;Mpp;-------
19.10.2010;18:02:06;11;23716;3821;Mpp-Betrieb;Mpp;-------
19.10.2010;18:17:06;0;23716;3822;Mpp-Betrieb;Warten;-------
20.10.2010;08:32:05;0;23716;3822;Mpp-Betrieb;Warten;-------
20.10.2010;08:47:05;46;23716;3822;Mpp-Betrieb;Mpp;-------
20.10.2010;09:02:06;138;23716;3822;Mpp-Betrieb;Mpp;-------
20.10.2010;09:17:06;145;23716;3822;Mpp-Betrieb;Mpp;-------
20.10.2010;09:32:06;174;23716;3822;Mpp-Betrieb;Mpp;-------
20.10.2010;09:47:05;131;23716;3823;Mpp-Betrieb;Mpp;-------
20.10.2010;10:02:06;314;23716;3823;Mpp-Betrieb;Mpp;-------
20.10.2010;10:17:06;529;23717;3823;Mpp-Betrieb;Mpp;-------
20.10.2010;10:32:06;368;23717;3823;Mpp-Betrieb;Mpp;-------
20.10.2010;10:47:06;212;23717;3824;Mpp-Betrieb;Mpp;-------
20.10.2010;11:02:06;224;23717;3824;Mpp-Betrieb;Mpp;-------
20.10.2010;11:17:06;393;23717;3824;Mpp-Betrieb;Mpp;-------
20.10.2010;11:32:06;1278;23717;3824;Mpp-Betrieb;Mpp;-------
20.10.2010;11:47:06;3282;23718;3825;Mpp-Betrieb;Mpp;-------
20.10.2010;12:02:06;3059;23718;3825;Mpp-Betrieb;Mpp;-------
20.10.2010;12:17:06;1071;23719;3825;Mpp-Betrieb;Mpp;-------
20.10.2010;12:32:07;2713;23719;3825;Mpp-Betrieb;Mpp;-------
20.10.2010;12:47:07;2714;23720;3826;Mpp-Betrieb;Mpp;-------
20.10.2010;13:02:07;2861;23720;3826;Mpp-Betrieb;Mpp;-------
20.10.2010;13:17:07;2030;23721;3826;Mpp-Betrieb;Mpp;-------
20.10.2010;13:32:07;1006;23721;3826;Mpp-Betrieb;Mpp;-------
20.10.2010;13:47:06;304;23722;3827;Mpp-Betrieb;Mpp;-------
20.10.2010;14:02:07;1051;23722;3827;Mpp-Betrieb;Mpp;-------
20.10.2010;14:17:07;63;23722;3827;Mpp-Betrieb;Mpp;-------
20.10.2010;14:32:07;2027;23722;3827;Mpp-Betrieb;Mpp;-------
20.10.2010;14:47:07;267;23722;3828;Mpp-Betrieb;Mpp;-------
20.10.2010;15:02:07;127;23722;3828;Mpp-Betrieb;Mpp;-------
20.10.2010;15:17:07;222;23722;3828;Mpp-Betrieb;Mpp;-------
20.10.2010;15:32:07;6;23722;3828;Mpp-Betrieb;Mpp;-------
20.10.2010;15:47:07;447;23722;3829;Mpp-Betrieb;Mpp;-------
20.10.2010;16:02:07;167;23722;3829;Mpp-Betrieb;Mpp;-------
20.10.2010;16:17:07;1240;23722;3829;Mpp-Betrieb;Mpp;-------
20.10.2010;16:32:07;1461;23723;3829;Mpp-Betrieb;Mpp;-------
20.10.2010;16:47:07;1260;23723;3830;Mpp-Betrieb;Mpp;-------
20.10.2010;17:02:07;300;23723;3830;Mpp-Betrieb;Mpp;-------
20.10.2010;17:17:07;503;23723;3830;Mpp-Betrieb;Mpp;-------
20.10.2010;17:32:07;574;23723;3830;Mpp-Betrieb;Mpp;-------
20.10.2010;17:47:07;83;23723;3831;Mpp-Betrieb;Mpp;-------
20.10.2010;18:02:07;0;23723;3831;Mpp-Betrieb;Warten;-------
20.10.2010;18:17:07;0;23723;3831;Mpp-Betrieb;Warten;-------
21.10.2010;08:02:05;0;23723;3831;Mpp-Betrieb;Warten;-------
21.10.2010;08:17:06;15;23723;3831;Mpp-Betrieb;Mpp;-------
21.10.2010;08:32:06;185;23723;3831;Mpp-Betrieb;Mpp;-------
21.10.2010;08:47:06;404;23724;3831;Mpp-Betrieb;Mpp;-------
21.10.2010;09:02:06;602;23724;3832;Mpp-Betrieb;Mpp;-------
21.10.2010;09:17:06;800;23724;3832;Mpp-Betrieb;Mpp;-------
21.10.2010;09:32:06;998;23724;3832;Mpp-Betrieb;Mpp;-------
21.10.2010;09:47:06;1176;23724;3832;Mpp-Betrieb;Mpp;-------
21.10.2010;10:02:06;1339;23725;3833;Mpp-Betrieb;Mpp;-------
21.10.2010;10:17:06;1493;23725;3833;Mpp-Betrieb;Mpp;-------
21.10.2010;10:32:06;1665;23725;3833;Mpp-Betrieb;Mpp;-------
21.10.2010;10:47:06;849;23726;3833;Mpp-Betrieb;Mpp;-------
21.10.2010;11:02:07;391;23726;3834;Mpp-Betrieb;Mpp;-------
21.10.2010;11:17:06;555;23726;3834;Mpp-Betrieb;Mpp;-------
21.10.2010;11:32:07;1167;23727;3834;Mpp-Betrieb;Mpp;-------
21.10.2010;11:47:07;2474;23727;3834;Mpp-Betrieb;Mpp;-------
21.10.2010;12:02:07;2442;23728;3835;Mpp-Betrieb;Mpp;-------
21.10.2010;12:17:07;2335;23728;3835;Mpp-Betrieb;Mpp;-------
