Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
21.10.2010;12:32:07;2481;23729;3835;Mpp-Betrieb;Mpp;-------
21.10.2010;12:47:07;756;23729;3835;Mpp-Betrieb;Mpp;-------
21.10.2010;13:02:07;436;23729;3836;Mpp-Betrieb;Mpp;-------
21.10.2010;13:17:07;534;23730;3836;Mpp-Betrieb;Mpp;-------
21.10.2010;13:32:07;670;23730;3836;Mpp-Betrieb;Mpp;-------
21.10.2010;13:47:07;2698;23730;3836;Mpp-Betrieb;Mpp;-------
21.10.2010;14:02:07;2615;23730;3837;Mpp-Betrieb;Mpp;-------
21.10.2010;14:17:07;2377;23731;3837;Mpp-Betrieb;Mpp;-------
21.10.2010;14:32:07;2325;23731;3837;Mpp-Betrieb;Mpp;-------
21.10.2010;14:47:07;2193;23732;3837;Mpp-Betrieb;Mpp;-------
21.10.2010;15:02:08;2060;23733;3838;Mpp-Betrieb;Mpp;-------
21.10.2010;15:17:08;1984;23733;3838;Mpp-Betrieb;Mpp;-------
21.10.2010;15:32:08;1932;23734;3838;Mpp-Betrieb;Mpp;-------
21.10.2010;15:47:08;1782;23734;3838;Mpp-Betrieb;Mpp;-------
21.10.2010;16:02:08;1632;23734;3839;Mpp-Betrieb;Mpp;-------
21.10.2010;16:17:08;1438;23735;3839;Mpp-Betrieb;Mpp;-------
21.10.2010;16:32:08;1291;23735;3839;Mpp-Betrieb;Mpp;-------
21.10.2010;16:47:08;1110;23735;3839;Mpp-Betrieb;Mpp;-------
21.10.2010;17:02:08;912;23736;3840;Mpp-Betrieb;Mpp;-------
21.10.2010;17:17:08;708;23736;3840;Mpp-Betrieb;Mpp;-------
21.10.2010;17:32:08;497;23736;3840;Mpp-Betrieb;Mpp;-------
21.10.2010;17:47:08;304;23736;3840;Mpp-Betrieb;Mpp;-------
21.10.2010;18:02:08;18;23736;3841;Mpp-Betrieb;Mpp;-------
21.10.2010;18:17:08;0;23736;3841;Mpp-Betrieb;Warten;-------
22.10.2010;08:02:05;0;23736;3841;Mpp-Betrieb;Warten;-------
22.10.2010;08:17:06;14;23736;3841;Mpp-Betrieb;Mpp;-------
22.10.2010;08:32:06;121;23736;3841;Mpp-Betrieb;Mpp;-------
22.10.2010;08:47:05;308;23736;3842;Mpp-Betrieb;Mpp;-------
22.10.2010;09:02:06;498;23736;3842;Mpp-Betrieb;Mpp;-------
22.10.2010;09:17:06;790;23737;3842;Mpp-Betrieb;Mpp;-------
22.10.2010;09:32:06;977;23737;3842;Mpp-Betrieb;Mpp;-------
22.10.2010;09:47:06;901;23737;3843;Mpp-Betrieb;Mpp;-------
22.10.2010;10:02:06;1339;23737;3843;Mpp-Betrieb;Mpp;-------
22.10.2010;10:17:06;1428;23738;3843;Mpp-Betrieb;Mpp;-------
22.10.2010;10:32:06;1577;23738;3843;Mpp-Betrieb;Mpp;-------
22.10.2010;10:47:06;1761;23738;3844;Mpp-Betrieb;Mpp;-------
22.10.2010;11:02:06;1712;23739;3844;Mpp-Betrieb;Mpp;-------
22.10.2010;11:17:06;1656;23739;3844;Mpp-Betrieb;Mpp;-------
22.10.2010;11:32:07;938;23740;3844;Mpp-Betrieb;Mpp;-------
22.10.2010;11:47:07;1021;23740;3845;Mpp-Betrieb;Mpp;-------
22.10.2010;12:02:07;1394;23740;3845;Mpp-Betrieb;Mpp;-------
22.10.2010;12:17:07;1719;23741;3845;Mpp-Betrieb;Mpp;-------
22.10.2010;12:32:07;1590;23741;3845;Mpp-Betrieb;Mpp;-------
22.10.2010;12:47:07;1224;23741;3846;Mpp-Betrieb;Mpp;-------
22.10.2010;13:02:07;799;23742;3846;Mpp-Betrieb;Mpp;-------
22.10.2010;13:17:07;2123;23742;3846;Mpp-Betrieb;Mpp;-------
22.10.2010;13:32:07;1707;23742;3846;Mpp-Betrieb;Mpp;-------
22.10.2010;13:47:07;1786;23743;3847;Mpp-Betrieb;Mpp;-------
22.10.2010;14:02:07;1388;23743;3847;Mpp-Betrieb;Mpp;-------
22.10.2010;14:17:07;986;23743;3847;Mpp-Betrieb;Mpp;-------
22.10.2010;14:32:07;756;23744;3847;Mpp-Betrieb;Mpp;-------
22.10.2010;14:47:07;672;23744;3848;Mpp-Betrieb;Mpp;-------
22.10.2010;15:02:07;606;23744;3848;Mpp-Betrieb;Mpp;-------
22.10.2010;15:17:07;611;23744;3848;Mpp-Betrieb;Mpp;-------
22.10.2010;15:32:07;568;23744;3848;Mpp-Betrieb;Mpp;-------
22.10.2010;15:47:07;434;23744;3849;Mpp-Betrieb;Mpp;-------
22.10.2010;16:02:07;388;23744;3849;Mpp-Betrieb;Mpp;-------
22.10.2010;16:17:07;411;23745;3849;Mpp-Betrieb;Mpp;-------
22.10.2010;16:32:07;347;23745;3849;Mpp-Betrieb;Mpp;-------
22.10.2010;16:47:07;271;23745;3850;Mpp-Betrieb;Mpp;-------
22.10.2010;17:02:07;258;23745;3850;Mpp-Betrieb;Mpp;-------
22.10.2010;17:17:07;110;23745;3850;Mpp-Betrieb;Mpp;-------
22.10.2010;17:32:07;21;23745;3850;Mpp-Betrieb;Mpp;-------
22.10.2010;17:47:07;13;23745;3850;Mpp-Betrieb;Mpp;-------
22.10.2010;18:02:07;6;23745;3851;Mpp-Betrieb;Mpp;-------
23.10.2010;08:32:06;0;23745;3851;Mpp-Betrieb;Warten;-------
23.10.2010;08:47:05;0;23745;3851;Mpp-Betrieb;Warten;-------
23.10.2010;09:02:06;0;23745;3851;Mpp-Betrieb;Warten;-------
23.10.2010;09:17:05;0;23745;3851;Mpp-Betrieb;Warten;-------
23.10.2010;09:32:06;17;23745;3851;Mpp-Betrieb;Mpp;-------
23.10.2010;09:47:06;32;23745;3851;Mpp-Betrieb;Mpp;-------
23.10.2010;10:02:06;75;23745;3851;Mpp-Betrieb;Mpp;-------
23.10.2010;10:17:06;93;23745;3852;Mpp-Betrieb;Mpp;-------
23.10.2010;10:32:06;85;23745;3852;Mpp-Betrieb;Mpp;-------
23.10.2010;10:47:06;62;23745;3852;Mpp-Betrieb;Mpp;-------
23.10.2010;11:02:06;75;23745;3852;Mpp-Betrieb;Mpp;-------
23.10.2010;11:17:06;101;23745;3853;Mpp-Betrieb;Mpp;-------
23.10.2010;11:32:06;134;23745;3853;Mpp-Betrieb;Mpp;-------
23.10.2010;11:47:06;91;23745;3853;Mpp-Betrieb;Mpp;-------
23.10.2010;12:02:06;178;23745;3853;Mpp-Betrieb;Mpp;-------
23.10.2010;12:17:06;160;23745;3854;Mpp-Betrieb;Mpp;-------
23.10.2010;12:32:06;257;23745;3854;Mpp-Betrieb;Mpp;-------
23.10.2010;12:47:06;189;23745;3854;Mpp-Betrieb;Mpp;-------
23.10.2010;13:02:06;210;23745;3854;Mpp-Betrieb;Mpp;-------
23.10.2010;13:17:06;161;23745;3855;Mpp-Betrieb;Mpp;-------
23.10.2010;13:32:06;384;23745;3855;Mpp-Betrieb;Mpp;-------
23.10.2010;13:47:06;386;23745;3855;Mpp-Betrieb;Mpp;-------
23.10.2010;14:02:06;332;23746;3855;Mpp-Betrieb;Mpp;-------
23.10.2010;14:17:06;494;23746;3856;Mpp-Betrieb;Mpp;-------
23.10.2010;14:32:06;512;23746;3856;Mpp-Betrieb;Mpp;-------
23.10.2010;14:47:06;510;23746;3856;Mpp-Betrieb;Mpp;-------
23.10.2010;15:02:06;495;23746;3856;Mpp-Betrieb;Mpp;-------
23.10.2010;15:17:06;2158;23746;3857;Mpp-Betrieb;Mpp;-------
23.10.2010;15:32:07;1741;23747;3857;Mpp-Betrieb;Mpp;-------
23.10.2010;15:47:06;1139;23747;3857;Mpp-Betrieb;Mpp;-------
23.10.2010;16:02:06;836;23747;3857;Mpp-Betrieb;Mpp;-------
23.10.2010;16:17:07;1011;23747;3858;Mpp-Betrieb;Mpp;-------
23.10.2010;16:32:07;1002;23748;3858;Mpp-Betrieb;Mpp;-------
23.10.2010;16:47:07;825;23748;3858;Mpp-Betrieb;Mpp;-------
23.10.2010;17:02:07;94;23748;3858;Mpp-Betrieb;Mpp;-------
23.10.2010;17:17:07;365;23748;3859;Mpp-Betrieb;Mpp;-------
23.10.2010;17:32:07;204;23748;3859;Mpp-Betrieb;Mpp;-------
23.10.2010;17:47:07;109;23748;3859;Mpp-Betrieb;Mpp;-------
23.10.2010;18:02:07;7;23748;3859;Mpp-Betrieb;Mpp;-------
23.10.2010;18:17:06;0;23748;3859;Mpp-Betrieb;Warten;-------
24.10.2010;08:32:05;0;23748;3859;Mpp-Betrieb;Warten;-------
24.10.2010;08:47:05;0;23748;3859;Mpp-Betrieb;Netzueb.;-------
24.10.2010;09:02:06;47;23748;3860;Mpp-Betrieb;Mpp;-------
24.10.2010;09:17:06;118;23748;3860;Mpp-Betrieb;Mpp;-------
24.10.2010;09:32:05;144;23748;3860;Mpp-Betrieb;Mpp;-------
24.10.2010;09:47:06;149;23748;3860;Mpp-Betrieb;Mpp;-------
24.10.2010;10:02:06;93;23748;3861;Mpp-Betrieb;Mpp;-------
24.10.2010;10:17:06;63;23748;3861;Mpp-Betrieb;Mpp;-------
24.10.2010;10:32:06;142;23748;3861;Mpp-Betrieb;Mpp;-------
24.10.2010;10:47:06;201;23748;3861;Mpp-Betrieb;Mpp;-------
24.10.2010;11:02:06;258;23748;3862;Mpp-Betrieb;Mpp;-------
24.10.2010;11:17:06;309;23748;3862;Mpp-Betrieb;Mpp;-------
24.10.2010;11:32:06;431;23748;3862;Mpp-Betrieb;Mpp;-------
24.10.2010;11:47:06;320;23749;3862;Mpp-Betrieb;Mpp;-------
24.10.2010;12:02:06;352;23749;3863;Mpp-Betrieb;Mpp;-------
24.10.2010;12:17:06;323;23749;3863;Mpp-Betrieb;Mpp;-------
24.10.2010;12:32:06;348;23749;3863;Mpp-Betrieb;Mpp;-------
24.10.2010;12:47:06;512;23749;3863;Mpp-Betrieb;Mpp;-------
24.10.2010;13:02:06;357;23749;3864;Mpp-Betrieb;Mpp;-------
24.10.2010;13:17:06;416;23749;3864;Mpp-Betrieb;Mpp;-------
24.10.2010;13:32:06;442;23749;3864;Mpp-Betrieb;Mpp;-------
24.10.2010;13:47:06;499;23749;3864;Mpp-Betrieb;Mpp;-------
24.10.2010;14:02:06;579;23749;3865;Mpp-Betrieb;Mpp;-------
24.10.2010;14:17:06;406;23750;3865;Mpp-Betrieb;Mpp;-------
24.10.2010;14:32:06;261;23750;3865;Mpp-Betrieb;Mpp;-------
24.10.2010;14:47:06;296;23750;3865;Mpp-Betrieb;Mpp;-------
24.10.2010;15:02:06;100;23750;3866;Mpp-Betrieb;Mpp;-------
24.10.2010;15:17:06;125;23750;3866;Mpp-Betrieb;Mpp;-------
24.10.2010;15:32:06;202;23750;3866;Mpp-Betrieb;Mpp;-------
24.10.2010;15:47:06;152;23750;3866;Mpp-Betrieb;Mpp;-------
24.10.2010;16:02:06;194;23750;3867;Mpp-Betrieb;Mpp;-------
24.10.2010;16:17:06;139;23750;3867;Mpp-Betrieb;Mpp;-------
24.10.2010;16:32:06;91;23750;3867;Mpp-Betrieb;Mpp;-------
24.10.2010;16:47:06;77;23750;3867;Mpp-Betrieb;Mpp;-------
24.10.2010;17:02:06;61;23750;3868;Mpp-Betrieb;Mpp;-------
24.10.2010;17:17:06;16;23750;3868;Mpp-Betrieb;Mpp;-------
24.10.2010;17:32:06;5;23750;3868;Mpp-Betrieb;Mpp;-------
24.10.2010;17:47:06;0;23750;3868;Mpp-Betrieb;Warten;-------
24.10.2010;18:02:06;0;23750;3868;Mpp-Betrieb;Warten;-------
25.10.2010;08:47:05;0;23750;3868;Mpp-Betrieb;Warten;-------
25.10.2010;09:02:05;0;23750;3868;Mpp-Betrieb;Warten;-------
25.10.2010;09:17:05;45;23750;3868;Mpp-Betrieb;Mpp;-------
25.10.2010;09:32:06;95;23750;3868;Mpp-Betrieb;Mpp;-------
25.10.2010;09:47:06;172;23750;3869;Mpp-Betrieb;Mpp;-------
25.10.2010;10:02:06;191;23750;3869;Mpp-Betrieb;Mpp;-------
25.10.2010;10:17:06;67;23750;3869;Mpp-Betrieb;Mpp;-------
25.10.2010;10:32:06;165;23750;3869;Mpp-Betrieb;Mpp;-------
25.10.2010;10:47:06;142;23750;3870;Mpp-Betrieb;Mpp;-------
25.10.2010;11:02:06;104;23750;3870;Mpp-Betrieb;Mpp;-------
25.10.2010;11:17:06;75;23750;3870;Mpp-Betrieb;Mpp;-------
25.10.2010;11:32:06;125;23750;3870;Mpp-Betrieb;Mpp;-------
25.10.2010;11:47:06;179;23750;3871;Mpp-Betrieb;Mpp;-------
25.10.2010;12:02:06;185;23750;3871;Mpp-Betrieb;Mpp;-------
25.10.2010;12:17:06;172;23751;3871;Mpp-Betrieb;Mpp;-------
25.10.2010;12:32:06;135;23751;3871;Mpp-Betrieb;Mpp;-------
25.10.2010;12:47:06;72;23751;3872;Mpp-Betrieb;Mpp;-------
25.10.2010;13:02:06;47;23751;3872;Mpp-Betrieb;Mpp;-------
25.10.2010;13:17:06;49;23751;3872;Mpp-Betrieb;Mpp;-------
25.10.2010;13:32:06;126;23751;3872;Mpp-Betrieb;Mpp;-------
25.10.2010;13:47:06;95;23751;3873;Mpp-Betrieb;Mpp;-------
25.10.2010;14:02:06;513;23751;3873;Mpp-Betrieb;Mpp;-------
25.10.2010;14:17:06;123;23751;3873;Mpp-Betrieb;Mpp;-------
25.10.2010;14:32:06;115;23751;3873;Mpp-Betrieb;Mpp;-------
25.10.2010;14:47:06;269;23751;3874;Mpp-Betrieb;Mpp;-------
25.10.2010;15:02:06;440;23751;3874;Mpp-Betrieb;Mpp;-------
25.10.2010;15:17:06;288;23751;3874;Mpp-Betrieb;Mpp;-------
25.10.2010;15:32:06;336;23751;3874;Mpp-Betrieb;Mpp;-------
25.10.2010;15:47:06;222;23751;3875;Mpp-Betrieb;Mpp;-------
25.10.2010;16:02:06;199;23751;3875;Mpp-Betrieb;Mpp;-------
25.10.2010;16:17:06;186;23751;3875;Mpp-Betrieb;Mpp;-------
25.10.2010;16:32:06;134;23751;3875;Mpp-Betrieb;Mpp;-------
25.10.2010;16:47:06;120;23751;3876;Mpp-Betrieb;Mpp;-------
25.10.2010;17:02:06;76;23751;3876;Mpp-Betrieb;Mpp;-------
25.10.2010;17:17:06;61;23751;3876;Mpp-Betrieb;Mpp;-------
25.10.2010;17:32:06;0;23751;3876;Mpp-Betrieb;Netzueb.;-------
25.10.2010;17:47:06;5;23751;3877;Mpp-Betrieb;Mpp;-------
25.10.2010;18:02:06;0;23751;3877;Mpp-Betrieb;Warten;-------
25.10.2010;18:17:06;0;23751;3877;Mpp-Betrieb;Warten;-------
26.10.2010;08:17:05;0;23751;3877;Mpp-Betrieb;Warten;-------
26.10.2010;08:32:05;44;23751;3877;Mpp-Betrieb;Mpp;-------
26.10.2010;08:47:06;66;23751;3877;Mpp-Betrieb;Mpp;-------
26.10.2010;09:02:06;46;23751;3877;Mpp-Betrieb;Mpp;-------
26.10.2010;09:17:06;83;23752;3878;Mpp-Betrieb;Mpp;-------
26.10.2010;09:32:06;64;23752;3878;Mpp-Betrieb;Mpp;-------
26.10.2010;09:47:06;108;23752;3878;Mpp-Betrieb;Mpp;-------
26.10.2010;10:02:06;152;23752;3878;Mpp-Betrieb;Mpp;-------
26.10.2010;10:17:06;385;23752;3879;Mpp-Betrieb;Mpp;-------
26.10.2010;10:32:06;274;23752;3879;Mpp-Betrieb;Mpp;-------
26.10.2010;10:47:06;1075;23752;3879;Mpp-Betrieb;Mpp;-------
26.10.2010;11:02:06;2240;23752;3879;Mpp-Betrieb;Mpp;-------
26.10.2010;11:17:06;2309;23753;3880;Mpp-Betrieb;Mpp;-------
26.10.2010;11:32:06;2516;23753;3880;Mpp-Betrieb;Mpp;-------
26.10.2010;11:47:06;2192;23754;3880;Mpp-Betrieb;Mpp;-------
26.10.2010;12:02:07;2098;23754;3880;Mpp-Betrieb;Mpp;-------
26.10.2010;12:17:07;2314;23755;3881;Mpp-Betrieb;Mpp;-------
26.10.2010;12:32:07;2457;23756;3881;Mpp-Betrieb;Mpp;-------
26.10.2010;12:47:07;2753;23756;3881;Mpp-Betrieb;Mpp;-------
26.10.2010;13:02:07;1864;23757;3881;Mpp-Betrieb;Mpp;-------
26.10.2010;13:17:07;2339;23757;3882;Mpp-Betrieb;Mpp;-------
26.10.2010;13:32:07;515;23758;3882;Mpp-Betrieb;Mpp;-------
26.10.2010;13:47:07;2615;23758;3882;Mpp-Betrieb;Mpp;-------
26.10.2010;14:02:07;2515;23759;3882;Mpp-Betrieb;Mpp;-------
26.10.2010;14:17:07;2367;23759;3883;Mpp-Betrieb;Mpp;-------
26.10.2010;14:32:08;2318;23760;3883;Mpp-Betrieb;Mpp;-------
26.10.2010;14:47:07;2179;23760;3883;Mpp-Betrieb;Mpp;-------
26.10.2010;15:02:08;2098;23761;3883;Mpp-Betrieb;Mpp;-------
26.10.2010;15:17:07;1989;23761;3884;Mpp-Betrieb;Mpp;-------
26.10.2010;15:32:08;1889;23762;3884;Mpp-Betrieb;Mpp;-------
26.10.2010;15:47:08;459;23762;3884;Mpp-Betrieb;Mpp;-------
26.10.2010;16:02:08;1656;23762;3884;Mpp-Betrieb;Mpp;-------
26.10.2010;16:17:08;218;23763;3885;Mpp-Betrieb;Mpp;-------
26.10.2010;16:32:08;1143;23763;3885;Mpp-Betrieb;Mpp;-------
26.10.2010;16:47:08;1121;23763;3885;Mpp-Betrieb;Mpp;-------
26.10.2010;17:02:08;263;23763;3885;Mpp-Betrieb;Mpp;-------
26.10.2010;17:17:08;563;23763;3886;Mpp-Betrieb;Mpp;-------
26.10.2010;17:32:08;410;23764;3886;Mpp-Betrieb;Mpp;-------
26.10.2010;17:47:08;59;23764;3886;Mpp-Betrieb;Mpp;-------
26.10.2010;18:02:08;10;23764;3886;Mpp-Betrieb;Mpp;-------
26.10.2010;18:17:08;0;23764;3887;Mpp-Betrieb;Warten;-------
27.10.2010;08:17:05;0;23764;3887;Mpp-Betrieb;Warten;-------
27.10.2010;08:32:06;25;23764;3887;Mpp-Betrieb;Mpp;-------
27.10.2010;08:47:05;66;23764;3887;Mpp-Betrieb;Mpp;-------
27.10.2010;09:02:06;78;23764;3887;Mpp-Betrieb;Mpp;-------
27.10.2010;09:17:06;116;23764;3887;Mpp-Betrieb;Mpp;-------
27.10.2010;09:32:05;171;23764;3888;Mpp-Betrieb;Mpp;-------
27.10.2010;09:47:06;323;23764;3888;Mpp-Betrieb;Mpp;-------
27.10.2010;10:02:06;444;23764;3888;Mpp-Betrieb;Mpp;-------
27.10.2010;10:17:06;541;23764;3888;Mpp-Betrieb;Mpp;-------
27.10.2010;10:32:06;497;23764;3889;Mpp-Betrieb;Mpp;-------
27.10.2010;10:47:06;694;23764;3889;Mpp-Betrieb;Mpp;-------
27.10.2010;11:02:06;673;23765;3889;Mpp-Betrieb;Mpp;-------
27.10.2010;11:17:06;1115;23765;3889;Mpp-Betrieb;Mpp;-------
27.10.2010;11:32:06;2128;23765;3890;Mpp-Betrieb;Mpp;-------
27.10.2010;11:47:07;1004;23766;3890;Mpp-Betrieb;Mpp;-------
27.10.2010;12:02:07;2102;23766;3890;Mpp-Betrieb;Mpp;-------
27.10.2010;12:17:07;2122;23767;3890;Mpp-Betrieb;Mpp;-------
27.10.2010;12:32:07;2159;23767;3891;Mpp-Betrieb;Mpp;-------
27.10.2010;12:47:07;2216;23768;3891;Mpp-Betrieb;Mpp;-------
27.10.2010;13:02:07;2190;23768;3891;Mpp-Betrieb;Mpp;-------
27.10.2010;13:17:07;2239;23769;3891;Mpp-Betrieb;Mpp;-------
27.10.2010;13:32:07;2196;23769;3892;Mpp-Betrieb;Mpp;-------
27.10.2010;13:47:07;2207;23770;3892;Mpp-Betrieb;Mpp;-------
27.10.2010;14:02:07;2151;23771;3892;Mpp-Betrieb;Mpp;-------
27.10.2010;14:17:07;2092;23771;3892;Mpp-Betrieb;Mpp;-------
27.10.2010;14:32:07;2072;23772;3893;Mpp-Betrieb;Mpp;-------
27.10.2010;14:47:07;2024;23772;3893;Mpp-Betrieb;Mpp;-------
27.10.2010;15:02:08;1870;23773;3893;Mpp-Betrieb;Mpp;-------
27.10.2010;15:17:08;1725;23773;3893;Mpp-Betrieb;Mpp;-------
27.10.2010;15:32:08;1917;23773;3894;Mpp-Betrieb;Mpp;-------
27.10.2010;15:47:08;1639;23774;3894;Mpp-Betrieb;Mpp;-------
27.10.2010;16:02:08;1169;23774;3894;Mpp-Betrieb;Mpp;-------
27.10.2010;16:17:08;1286;23774;3894;Mpp-Betrieb;Mpp;-------
27.10.2010;16:32:08;678;23775;3895;Mpp-Betrieb;Mpp;-------
27.10.2010;16:47:08;1134;23775;3895;Mpp-Betrieb;Mpp;-------
27.10.2010;17:02:08;839;23775;3895;Mpp-Betrieb;Mpp;-------
27.10.2010;17:17:08;520;23775;3895;Mpp-Betrieb;Mpp;-------
27.10.2010;17:32:08;186;23775;3896;Mpp-Betrieb;Mpp;-------
27.10.2010;17:47:08;34;23775;3896;Mpp-Betrieb;Mpp;-------
27.10.2010;18:02:08;7;23775;3896;Mpp-Betrieb;Mpp;-------
27.10.2010;18:17:08;0;23775;3896;Mpp-Betrieb;Warten;-------
28.10.2010;08:17:05;0;23775;3896;Mpp-Betrieb;Warten;-------
28.10.2010;08:32:06;43;23775;3896;Mpp-Betrieb;Mpp;-------
28.10.2010;08:47:05;56;23775;3897;Mpp-Betrieb;Mpp;-------
28.10.2010;09:02:06;121;23775;3897;Mpp-Betrieb;Mpp;-------
28.10.2010;09:17:06;208;23776;3897;Mpp-Betrieb;Mpp;-------
28.10.2010;09:32:06;366;23776;3897;Mpp-Betrieb;Mpp;-------
28.10.2010;09:47:06;519;23776;3898;Mpp-Betrieb;Mpp;-------
28.10.2010;10:02:06;820;23776;3898;Mpp-Betrieb;Mpp;-------
28.10.2010;10:17:06;334;23776;3898;Mpp-Betrieb;Mpp;-------
28.10.2010;10:32:06;912;23776;3898;Mpp-Betrieb;Mpp;-------
28.10.2010;10:47:06;1279;23776;3899;Mpp-Betrieb;Mpp;-------
28.10.2010;11:02:06;1327;23777;3899;Mpp-Betrieb;Mpp;-------
28.10.2010;11:17:06;1982;23777;3899;Mpp-Betrieb;Mpp;-------
28.10.2010;11:32:06;1957;23778;3899;Mpp-Betrieb;Mpp;-------
28.10.2010;11:47:06;1909;23778;3900;Mpp-Betrieb;Mpp;-------
28.10.2010;12:02:07;2090;23779;3900;Mpp-Betrieb;Mpp;-------
28.10.2010;12:17:07;2130;23779;3900;Mpp-Betrieb;Mpp;-------
28.10.2010;12:32:07;2598;23780;3900;Mpp-Betrieb;Mpp;-------
28.10.2010;12:47:07;2556;23780;3901;Mpp-Betrieb;Mpp;-------
28.10.2010;13:02:07;2322;23781;3901;Mpp-Betrieb;Mpp;-------
28.10.2010;13:17:07;2379;23781;3901;Mpp-Betrieb;Mpp;-------
28.10.2010;13:32:07;2442;23782;3901;Mpp-Betrieb;Mpp;-------
28.10.2010;13:47:07;2311;23782;3902;Mpp-Betrieb;Mpp;-------
28.10.2010;14:02:07;2216;23783;3902;Mpp-Betrieb;Mpp;-------
28.10.2010;14:17:07;2175;23784;3902;Mpp-Betrieb;Mpp;-------
28.10.2010;14:32:08;2138;23784;3902;Mpp-Betrieb;Mpp;-------
28.10.2010;14:47:07;2101;23785;3903;Mpp-Betrieb;Mpp;-------
28.10.2010;15:02:08;2013;23785;3903;Mpp-Betrieb;Mpp;-------
28.10.2010;15:17:08;1900;23786;3903;Mpp-Betrieb;Mpp;-------
28.10.2010;15:32:08;671;23786;3903;Mpp-Betrieb;Mpp;-------
28.10.2010;15:47:08;1276;23786;3904;Mpp-Betrieb;Mpp;-------
28.10.2010;16:02:08;1217;23786;3904;Mpp-Betrieb;Mpp;-------
28.10.2010;16:17:08;481;23787;3904;Mpp-Betrieb;Mpp;-------
28.10.2010;16:32:08;326;23787;3904;Mpp-Betrieb;Mpp;-------
28.10.2010;16:47:08;130;23787;3905;Mpp-Betrieb;Mpp;-------
28.10.2010;17:02:08;55;23787;3905;Mpp-Betrieb;Mpp;-------
28.10.2010;17:17:08;92;23787;3905;Mpp-Betrieb;Mpp;-------
28.10.2010;17:32:08;34;23787;3905;Mpp-Betrieb;Mpp;-------
28.10.2010;17:47:08;20;23787;3906;Mpp-Betrieb;Mpp;-------
28.10.2010;18:02:08;0;23787;3906;Mpp-Betrieb;Warten;-------
28.10.2010;18:17:08;0;23787;3906;Mpp-Betrieb;Warten;-------
29.10.2010;08:17:05;0;23787;3906;Mpp-Betrieb;Warten;-------
29.10.2010;08:47:06;238;23787;3906;Mpp-Betrieb;Mpp;-------
29.10.2010;09:02:06;486;23787;3906;Mpp-Betrieb;Mpp;-------
29.10.2010;09:17:06;681;23787;3907;Mpp-Betrieb;Mpp;-------
29.10.2010;09:32:06;866;23788;3907;Mpp-Betrieb;Mpp;-------
29.10.2010;09:47:06;1057;23788;3907;Mpp-Betrieb;Mpp;-------
29.10.2010;10:02:06;1224;23788;3907;Mpp-Betrieb;Mpp;-------
29.10.2010;10:17:06;1390;23788;3908;Mpp-Betrieb;Mpp;-------
29.10.2010;10:32:06;1517;23789;3908;Mpp-Betrieb;Mpp;-------
29.10.2010;10:47:06;1640;23789;3908;Mpp-Betrieb;Mpp;-------
29.10.2010;11:02:06;1734;23790;3908;Mpp-Betrieb;Mpp;-------
29.10.2010;11:17:06;1833;23790;3909;Mpp-Betrieb;Mpp;-------
29.10.2010;11:32:07;1928;23790;3909;Mpp-Betrieb;Mpp;-------
29.10.2010;11:47:07;1976;23791;3909;Mpp-Betrieb;Mpp;-------
29.10.2010;12:02:07;2023;23791;3909;Mpp-Betrieb;Mpp;-------
29.10.2010;12:17:07;1923;23792;3910;Mpp-Betrieb;Mpp;-------
29.10.2010;12:32:07;2070;23792;3910;Mpp-Betrieb;Mpp;-------
29.10.2010;12:47:07;2053;23793;3910;Mpp-Betrieb;Mpp;-------
29.10.2010;13:02:07;2192;23794;3910;Mpp-Betrieb;Mpp;-------
29.10.2010;13:17:07;2131;23794;3911;Mpp-Betrieb;Mpp;-------
29.10.2010;13:32:07;2056;23795;3911;Mpp-Betrieb;Mpp;-------
29.10.2010;13:47:07;2144;23795;3911;Mpp-Betrieb;Mpp;-------
29.10.2010;14:02:07;2103;23796;3911;Mpp-Betrieb;Mpp;-------
29.10.2010;14:17:07;2056;23796;3912;Mpp-Betrieb;Mpp;-------
29.10.2010;14:32:08;2001;23797;3912;Mpp-Betrieb;Mpp;-------
29.10.2010;14:47:08;1997;23797;3912;Mpp-Betrieb;Mpp;-------
29.10.2010;15:02:08;1905;23798;3912;Mpp-Betrieb;Mpp;-------
29.10.2010;15:17:08;1811;23798;3913;Mpp-Betrieb;Mpp;-------
29.10.2010;15:32:08;1736;23799;3913;Mpp-Betrieb;Mpp;-------
29.10.2010;15:47:08;1520;23799;3913;Mpp-Betrieb;Mpp;-------
29.10.2010;16:02:08;1350;23799;3913;Mpp-Betrieb;Mpp;-------
29.10.2010;16:17:08;1318;23800;3914;Mpp-Betrieb;Mpp;-------
29.10.2010;16:32:08;1131;23800;3914;Mpp-Betrieb;Mpp;-------
29.10.2010;16:47:08;977;23800;3914;Mpp-Betrieb;Mpp;-------
29.10.2010;17:02:08;593;23800;3914;Mpp-Betrieb;Mpp;-------
29.10.2010;17:17:08;322;23800;3915;Mpp-Betrieb;Mpp;-------
29.10.2010;17:32:08;315;23801;3915;Mpp-Betrieb;Mpp;-------
29.10.2010;17:47:08;0;23801;3915;Mpp-Betrieb;Warten;-------
29.10.2010;18:02:09;0;23801;3915;Mpp-Betrieb;Warten;-------
30.10.2010;08:32:05;0;23801;3915;Mpp-Betrieb;Warten;-------
30.10.2010;08:47:06;9;23801;3915;Mpp-Betrieb;Mpp;-------
30.10.2010;09:02:05;16;23801;3915;Mpp-Betrieb;Mpp;-------
30.10.2010;09:17:05;16;23801;3915;Mpp-Betrieb;Mpp;-------
30.10.2010;09:32:05;16;23801;3916;Mpp-Betrieb;Mpp;-------
30.10.2010;09:47:06;25;23801;3916;Mpp-Betrieb;Mpp;-------
30.10.2010;10:02:05;52;23801;3916;Mpp-Betrieb;Mpp;-------
30.10.2010;10:17:05;136;23801;3916;Mpp-Betrieb;Mpp;-------
30.10.2010;10:32:05;222;23801;3917;Mpp-Betrieb;Mpp;-------
30.10.2010;10:47:06;305;23801;3917;Mpp-Betrieb;Mpp;-------
30.10.2010;11:02:06;357;23801;3917;Mpp-Betrieb;Mpp;-------
30.10.2010;11:17:06;364;23801;3917;Mpp-Betrieb;Mpp;-------
30.10.2010;11:32:06;437;23801;3918;Mpp-Betrieb;Mpp;-------
30.10.2010;11:47:06;468;23801;3918;Mpp-Betrieb;Mpp;-------
30.10.2010;12:02:06;328;23801;3918;Mpp-Betrieb;Mpp;-------
30.10.2010;12:17:06;376;23801;3918;Mpp-Betrieb;Mpp;-------
30.10.2010;12:32:06;534;23801;3919;Mpp-Betrieb;Mpp;-------
30.10.2010;12:47:06;2404;23802;3919;Mpp-Betrieb;Mpp;-------
30.10.2010;13:02:07;2336;23802;3919;Mpp-Betrieb;Mpp;-------
30.10.2010;13:17:06;2180;23803;3919;Mpp-Betrieb;Mpp;-------
30.10.2010;13:32:07;2030;23803;3920;Mpp-Betrieb;Mpp;-------
30.10.2010;13:47:07;2170;23804;3920;Mpp-Betrieb;Mpp;-------
30.10.2010;14:02:07;2121;23804;3920;Mpp-Betrieb;Mpp;-------
01.11.2010;07:32:06;0;23813;3932;Mpp-Betrieb;Warten;-------
01.11.2010;07:47:05;34;23813;3933;Mpp-Betrieb;Mpp;-------
01.11.2010;08:02:06;130;23813;3933;Mpp-Betrieb;Mpp;-------
01.11.2010;08:17:06;123;23813;3933;Mpp-Betrieb;Mpp;-------
01.11.2010;08:32:06;112;23813;3933;Mpp-Betrieb;Mpp;-------
01.11.2010;08:47:06;146;23813;3934;Mpp-Betrieb;Mpp;-------
01.11.2010;09:02:06;145;23813;3934;Mpp-Betrieb;Mpp;-------
01.11.2010;09:17:06;182;23813;3934;Mpp-Betrieb;Mpp;-------
01.11.2010;09:32:06;225;23813;3934;Mpp-Betrieb;Mpp;-------
01.11.2010;09:47:06;236;23813;3935;Mpp-Betrieb;Mpp;-------
01.11.2010;10:02:06;251;23813;3935;Mpp-Betrieb;Mpp;-------
01.11.2010;10:17:06;329;23814;3935;Mpp-Betrieb;Mpp;-------
01.11.2010;10:32:06;339;23814;3935;Mpp-Betrieb;Mpp;-------
01.11.2010;10:47:06;398;23814;3936;Mpp-Betrieb;Mpp;-------
01.11.2010;11:02:06;401;23814;3936;Mpp-Betrieb;Mpp;-------
01.11.2010;11:17:06;466;23814;3936;Mpp-Betrieb;Mpp;-------
01.11.2010;11:32:06;575;23814;3936;Mpp-Betrieb;Mpp;-------
01.11.2010;11:47:06;655;23814;3937;Mpp-Betrieb;Mpp;-------
01.11.2010;12:02:06;886;23814;3937;Mpp-Betrieb;Mpp;-------
01.11.2010;12:17:06;2412;23815;3937;Mpp-Betrieb;Mpp;-------
01.11.2010;12:32:07;1958;23815;3937;Mpp-Betrieb;Mpp;-------
01.11.2010;12:47:06;2076;23816;3938;Mpp-Betrieb;Mpp;-------
01.11.2010;13:02:07;2202;23816;3938;Mpp-Betrieb;Mpp;-------
01.11.2010;13:17:07;1957;23817;3938;Mpp-Betrieb;Mpp;-------
01.11.2010;13:32:07;1617;23817;3938;Mpp-Betrieb;Mpp;-------
01.11.2010;13:47:07;1470;23818;3939;Mpp-Betrieb;Mpp;-------
01.11.2010;14:02:07;1183;23818;3939;Mpp-Betrieb;Mpp;-------
01.11.2010;14:17:07;1253;23818;3939;Mpp-Betrieb;Mpp;-------
01.11.2010;14:32:07;955;23819;3939;Mpp-Betrieb;Mpp;-------
01.11.2010;14:47:07;826;23819;3940;Mpp-Betrieb;Mpp;-------
01.11.2010;15:02:07;1499;23819;3940;Mpp-Betrieb;Mpp;-------
01.11.2010;15:17:07;1366;23819;3940;Mpp-Betrieb;Mpp;-------
01.11.2010;15:32:07;1145;23820;3940;Mpp-Betrieb;Mpp;-------
01.11.2010;15:47:07;904;23820;3941;Mpp-Betrieb;Mpp;-------
01.11.2010;16:02:07;626;23820;3941;Mpp-Betrieb;Mpp;-------
01.11.2010;16:17:07;416;23820;3941;Mpp-Betrieb;Mpp;-------
01.11.2010;16:32:07;96;23820;3941;Mpp-Betrieb;Mpp;-------
01.11.2010;16:47:07;15;23820;3942;Mpp-Betrieb;Mpp;-------
01.11.2010;17:02:07;0;23820;3942;Mpp-Betrieb;Warten;-------
02.11.2010;07:32:05;18;23820;3942;Mpp-Betrieb;Mpp;-------
02.11.2010;07:47:06;72;23820;3942;Mpp-Betrieb;Mpp;-------
02.11.2010;08:02:06;47;23820;3942;Mpp-Betrieb;Mpp;-------
02.11.2010;08:17:05;45;23820;3942;Mpp-Betrieb;Mpp;-------
02.11.2010;08:32:06;70;23820;3943;Mpp-Betrieb;Mpp;-------
02.11.2010;08:47:06;147;23820;3943;Mpp-Betrieb;Mpp;-------
02.11.2010;09:02:06;255;23820;3943;Mpp-Betrieb;Mpp;-------
02.11.2010;09:17:06;377;23821;3943;Mpp-Betrieb;Mpp;-------
02.11.2010;09:32:06;483;23821;3944;Mpp-Betrieb;Mpp;-------
02.11.2010;09:47:06;578;23821;3944;Mpp-Betrieb;Mpp;-------
02.11.2010;10:02:06;413;23821;3944;Mpp-Betrieb;Mpp;-------
02.11.2010;10:17:06;908;23821;3944;Mpp-Betrieb;Mpp;-------
02.11.2010;10:32:06;418;23821;3945;Mpp-Betrieb;Mpp;-------
02.11.2010;10:47:06;369;23821;3945;Mpp-Betrieb;Mpp;-------
02.11.2010;11:02:06;292;23822;3945;Mpp-Betrieb;Mpp;-------
02.11.2010;11:32:06;366;23822;3946;Mpp-Betrieb;Mpp;-------
02.11.2010;11:47:06;278;23822;3946;Mpp-Betrieb;Mpp;-------
02.11.2010;12:02:06;440;23822;3946;Mpp-Betrieb;Mpp;-------
02.11.2010;12:17:06;635;23822;3946;Mpp-Betrieb;Mpp;-------
02.11.2010;12:32:06;613;23822;3947;Mpp-Betrieb;Mpp;-------
02.11.2010;12:47:06;532;23822;3947;Mpp-Betrieb;Mpp;-------
02.11.2010;13:02:06;671;23822;3947;Mpp-Betrieb;Mpp;-------
02.11.2010;13:17:06;294;23823;3947;Mpp-Betrieb;Mpp;-------
02.11.2010;13:32:06;354;23823;3948;Mpp-Betrieb;Mpp;-------
02.11.2010;13:47:06;240;23823;3948;Mpp-Betrieb;Mpp;-------
02.11.2010;14:33:01;88;23823;3948;Mpp-Betrieb;Mpp;-------
02.11.2010;14:32:06;227;23823;3949;Mpp-Betrieb;Mpp;-------
02.11.2010;14:47:06;272;23823;3949;Mpp-Betrieb;Mpp;-------
02.11.2010;15:02:06;104;23823;3949;Mpp-Betrieb;Mpp;-------
02.11.2010;15:17:06;34;23823;3949;Mpp-Betrieb;Mpp;-------
02.11.2010;15:32:06;31;23823;3950;Mpp-Betrieb;Mpp;-------
02.11.2010;15:47:06;71;23823;3950;Mpp-Betrieb;Mpp;-------
02.11.2010;16:02:06;97;23823;3950;Mpp-Betrieb;Mpp;-------
02.11.2010;16:17:06;83;23823;3950;Mpp-Betrieb;Mpp;-------
02.11.2010;16:32:06;0;23823;3951;Mpp-Betrieb;Warten;-------
02.11.2010;16:47:06;0;23823;3951;Mpp-Betrieb;Warten;-------
03.11.2010;07:32:06;25;23823;3951;Mpp-Betrieb;Mpp;-------
03.11.2010;07:47:06;56;23823;3951;Mpp-Betrieb;Mpp;-------
03.11.2010;08:02:06;60;23823;3951;Mpp-Betrieb;Mpp;-------
03.11.2010;08:17:06;53;23823;3951;Mpp-Betrieb;Mpp;-------
03.11.2010;08:32:06;171;23823;3952;Mpp-Betrieb;Mpp;-------
03.11.2010;08:47:06;118;23823;3952;Mpp-Betrieb;Mpp;-------
03.11.2010;09:02:06;1249;23823;3952;Mpp-Betrieb;Mpp;-------
03.11.2010;09:17:06;425;23824;3952;Mpp-Betrieb;Mpp;-------
03.11.2010;09:32:06;847;23824;3953;Mpp-Betrieb;Mpp;-------
03.11.2010;09:47:06;549;23824;3953;Mpp-Betrieb;Mpp;-------
03.11.2010;10:02:06;1039;23824;3953;Mpp-Betrieb;Mpp;-------
03.11.2010;10:17:06;435;23824;3953;Mpp-Betrieb;Mpp;-------
03.11.2010;10:32:06;642;23824;3954;Mpp-Betrieb;Mpp;-------
03.11.2010;10:47:06;439;23825;3954;Mpp-Betrieb;Mpp;-------
03.11.2010;11:02:06;552;23825;3954;Mpp-Betrieb;Mpp;-------
03.11.2010;11:17:06;671;23825;3954;Mpp-Betrieb;Mpp;-------
03.11.2010;11:32:06;679;23825;3955;Mpp-Betrieb;Mpp;-------
03.11.2010;11:47:06;2351;23826;3955;Mpp-Betrieb;Mpp;-------
03.11.2010;12:02:06;1821;23826;3955;Mpp-Betrieb;Mpp;-------
03.11.2010;12:17:06;573;23826;3955;Mpp-Betrieb;Mpp;-------
03.11.2010;12:32:06;340;23826;3956;Mpp-Betrieb;Mpp;-------
03.11.2010;12:47:06;391;23826;3956;Mpp-Betrieb;Mpp;-------
03.11.2010;13:02:06;464;23826;3956;Mpp-Betrieb;Mpp;-------
03.11.2010;13:17:07;624;23827;3956;Mpp-Betrieb;Mpp;-------
03.11.2010;13:32:07;1797;23827;3957;Mpp-Betrieb;Mpp;-------
03.11.2010;13:47:07;1840;23827;3957;Mpp-Betrieb;Mpp;-------
03.11.2010;14:02:07;1865;23828;3957;Mpp-Betrieb;Mpp;-------
03.11.2010;14:17:07;1680;23828;3957;Mpp-Betrieb;Mpp;-------
03.11.2010;14:32:07;1193;23829;3958;Mpp-Betrieb;Mpp;-------
03.11.2010;14:47:07;343;23829;3958;Mpp-Betrieb;Mpp;-------
03.11.2010;15:02:07;297;23829;3958;Mpp-Betrieb;Mpp;-------
03.11.2010;15:17:07;238;23829;3958;Mpp-Betrieb;Mpp;-------
03.11.2010;15:32:07;243;23829;3959;Mpp-Betrieb;Mpp;-------
03.11.2010;15:47:07;213;23829;3959;Mpp-Betrieb;Mpp;-------
03.11.2010;16:02:07;171;23829;3959;Mpp-Betrieb;Mpp;-------
03.11.2010;16:17:07;54;23829;3959;Mpp-Betrieb;Mpp;-------
03.11.2010;16:32:07;22;23829;3960;Mpp-Betrieb;Mpp;-------
03.11.2010;16:47:07;0;23829;3960;Mpp-Betrieb;Warten;-------
03.11.2010;17:02:07;0;23829;3960;Mpp-Betrieb;Warten;-------
04.11.2010;07:32:05;0;23829;3960;Mpp-Betrieb;Warten;-------
04.11.2010;07:47:05;135;23829;3960;Mpp-Betrieb;Mpp;-------
04.11.2010;08:02:06;196;23829;3960;Mpp-Betrieb;Mpp;-------
04.11.2010;08:17:06;467;23829;3960;Mpp-Betrieb;Mpp;-------
04.11.2010;08:32:06;666;23829;3961;Mpp-Betrieb;Mpp;-------
04.11.2010;08:47:06;773;23830;3961;Mpp-Betrieb;Mpp;-------
04.11.2010;09:02:06;1047;23830;3961;Mpp-Betrieb;Mpp;-------
04.11.2010;09:17:06;1033;23830;3961;Mpp-Betrieb;Mpp;-------
04.11.2010;09:32:06;1163;23830;3962;Mpp-Betrieb;Mpp;-------
04.11.2010;09:47:06;1344;23831;3962;Mpp-Betrieb;Mpp;-------
04.11.2010;10:02:06;1641;23831;3962;Mpp-Betrieb;Mpp;-------
04.11.2010;10:17:06;1707;23831;3962;Mpp-Betrieb;Mpp;-------
04.11.2010;10:32:07;1797;23832;3963;Mpp-Betrieb;Mpp;-------
04.11.2010;10:47:07;1950;23832;3963;Mpp-Betrieb;Mpp;-------
04.11.2010;11:02:07;1823;23833;3963;Mpp-Betrieb;Mpp;-------
04.11.2010;11:17:07;1888;23833;3963;Mpp-Betrieb;Mpp;-------
04.11.2010;11:32:07;2077;23834;3964;Mpp-Betrieb;Mpp;-------
04.11.2010;11:47:07;2043;23834;3964;Mpp-Betrieb;Mpp;-------
04.11.2010;12:02:07;2189;23835;3964;Mpp-Betrieb;Mpp;-------
04.11.2010;12:17:07;2227;23835;3964;Mpp-Betrieb;Mpp;-------
04.11.2010;12:32:07;1906;23836;3965;Mpp-Betrieb;Mpp;-------
04.11.2010;12:47:07;1461;23836;3965;Mpp-Betrieb;Mpp;-------
04.11.2010;13:02:07;1355;23837;3965;Mpp-Betrieb;Mpp;-------
04.11.2010;13:17:07;1924;23837;3965;Mpp-Betrieb;Mpp;-------
04.11.2010;13:32:08;1938;23838;3966;Mpp-Betrieb;Mpp;-------
04.11.2010;13:47:07;1811;23838;3966;Mpp-Betrieb;Mpp;-------
04.11.2010;14:02:08;1850;23839;3966;Mpp-Betrieb;Mpp;-------
04.11.2010;14:17:07;1879;23839;3966;Mpp-Betrieb;Mpp;-------
04.11.2010;14:32:08;1497;23839;3967;Mpp-Betrieb;Mpp;-------
04.11.2010;14:47:08;1319;23840;3967;Mpp-Betrieb;Mpp;-------
04.11.2010;15:02:08;1031;23840;3967;Mpp-Betrieb;Mpp;-------
04.11.2010;15:17:08;1293;23840;3967;Mpp-Betrieb;Mpp;-------
04.11.2010;15:32:08;1099;23841;3968;Mpp-Betrieb;Mpp;-------
04.11.2010;15:47:08;716;23841;3968;Mpp-Betrieb;Mpp;-------
04.11.2010;16:02:08;486;23841;3968;Mpp-Betrieb;Mpp;-------
04.11.2010;16:17:08;263;23841;3968;Mpp-Betrieb;Mpp;-------
04.11.2010;16:47:08;0;23841;3969;Mpp-Betrieb;Warten;-------
04.11.2010;17:02:08;0;23841;3969;Mpp-Betrieb;Warten;-------
05.11.2010;07:32:05;0;23841;3969;Mpp-Betrieb;Warten;-------
05.11.2010;07:47:05;0;23841;3969;Mpp-Betrieb;Warten;-------
05.11.2010;08:02:06;54;23841;3969;Mpp-Betrieb;Mpp;-------
05.11.2010;08:17:05;14;23841;3969;Mpp-Betrieb;Mpp;-------
05.11.2010;08:32:05;60;23841;3969;Mpp-Betrieb;Mpp;-------
05.11.2010;08:47:06;110;23841;3970;Mpp-Betrieb;Mpp;-------
05.11.2010;09:02:06;176;23841;3970;Mpp-Betrieb;Mpp;-------
05.11.2010;09:17:06;318;23841;3970;Mpp-Betrieb;Mpp;-------
05.11.2010;09:32:06;376;23841;3970;Mpp-Betrieb;Mpp;-------
05.11.2010;09:47:06;317;23841;3971;Mpp-Betrieb;Mpp;-------
05.11.2010;10:02:06;506;23842;3971;Mpp-Betrieb;Mpp;-------
05.11.2010;10:17:06;610;23842;3971;Mpp-Betrieb;Mpp;-------
05.11.2010;10:32:06;385;23842;3971;Mpp-Betrieb;Mpp;-------
05.11.2010;10:47:06;464;23842;3972;Mpp-Betrieb;Mpp;-------
05.11.2010;11:02:06;381;23842;3972;Mpp-Betrieb;Mpp;-------
05.11.2010;11:17:06;407;23842;3972;Mpp-Betrieb;Mpp;-------
05.11.2010;11:32:06;399;23842;3972;Mpp-Betrieb;Mpp;-------
05.11.2010;11:47:06;439;23842;3973;Mpp-Betrieb;Mpp;-------
05.11.2010;12:02:06;326;23842;3973;Mpp-Betrieb;Mpp;-------
05.11.2010;12:17:06;235;23843;3973;Mpp-Betrieb;Mpp;-------
05.11.2010;12:32:06;229;23843;3973;Mpp-Betrieb;Mpp;-------
05.11.2010;12:47:06;433;23843;3974;Mpp-Betrieb;Mpp;-------
05.11.2010;13:02:06;318;23843;3974;Mpp-Betrieb;Mpp;-------
05.11.2010;13:17:06;213;23843;3974;Mpp-Betrieb;Mpp;-------
05.11.2010;13:32:06;290;23843;3974;Mpp-Betrieb;Mpp;-------
05.11.2010;13:47:06;410;23843;3975;Mpp-Betrieb;Mpp;-------
05.11.2010;14:02:06;340;23843;3975;Mpp-Betrieb;Mpp;-------
05.11.2010;14:17:06;343;23843;3975;Mpp-Betrieb;Mpp;-------
05.11.2010;14:32:06;207;23843;3975;Mpp-Betrieb;Mpp;-------
05.11.2010;14:47:06;228;23843;3976;Mpp-Betrieb;Mpp;-------
05.11.2010;15:02:06;261;23843;3976;Mpp-Betrieb;Mpp;-------
05.11.2010;15:17:06;258;23843;3976;Mpp-Betrieb;Mpp;-------
05.11.2010;15:32:06;169;23843;3976;Mpp-Betrieb;Mpp;-------
05.11.2010;15:47:06;140;23843;3977;Mpp-Betrieb;Mpp;-------
05.11.2010;16:02:06;49;23843;3977;Mpp-Betrieb;Mpp;-------
05.11.2010;16:17:06;28;23844;3977;Mpp-Betrieb;Mpp;-------
05.11.2010;16:32:06;0;23844;3977;Mpp-Betrieb;Warten;-------
05.11.2010;16:47:06;0;23844;3977;Mpp-Betrieb;Warten;-------
05.11.2010;17:02:06;0;23844;3977;Mpp-Betrieb;Warten;-------
06.11.2010;07:47:05;0;23844;3977;Mpp-Betrieb;Warten;-------
06.11.2010;08:02:06;30;23844;3977;Mpp-Betrieb;Mpp;-------
06.11.2010;08:17:06;423;23844;3978;Mpp-Betrieb;Mpp;-------
06.11.2010;08:32:05;134;23844;3978;Mpp-Betrieb;Mpp;-------
06.11.2010;08:47:06;118;23844;3978;Mpp-Betrieb;Mpp;-------
06.11.2010;09:02:06;230;23844;3978;Mpp-Betrieb;Mpp;-------
06.11.2010;09:17:06;471;23844;3979;Mpp-Betrieb;Mpp;-------
06.11.2010;09:32:06;497;23844;3979;Mpp-Betrieb;Mpp;-------
06.11.2010;09:47:06;1444;23844;3979;Mpp-Betrieb;Mpp;-------
06.11.2010;10:02:06;1179;23845;3979;Mpp-Betrieb;Mpp;-------
06.11.2010;10:17:06;1483;23845;3980;Mpp-Betrieb;Mpp;-------
06.11.2010;10:32:06;1762;23845;3980;Mpp-Betrieb;Mpp;-------
06.11.2010;10:47:06;1915;23846;3980;Mpp-Betrieb;Mpp;-------
06.11.2010;11:02:06;621;23846;3980;Mpp-Betrieb;Mpp;-------
06.11.2010;11:17:07;1972;23846;3981;Mpp-Betrieb;Mpp;-------
06.11.2010;11:32:07;2234;23847;3981;Mpp-Betrieb;Mpp;-------
06.11.2010;11:47:07;821;23847;3981;Mpp-Betrieb;Mpp;-------
06.11.2010;12:02:07;563;23848;3981;Mpp-Betrieb;Mpp;-------
06.11.2010;12:17:07;737;23848;3982;Mpp-Betrieb;Mpp;-------
06.11.2010;12:32:07;1883;23848;3982;Mpp-Betrieb;Mpp;-------
06.11.2010;12:47:07;2161;23849;3982;Mpp-Betrieb;Mpp;-------
06.11.2010;13:02:07;914;23849;3982;Mpp-Betrieb;Mpp;-------
06.11.2010;13:17:07;875;23850;3983;Mpp-Betrieb;Mpp;-------
06.11.2010;13:32:07;1803;23850;3983;Mpp-Betrieb;Mpp;-------
06.11.2010;13:47:07;628;23850;3983;Mpp-Betrieb;Mpp;-------
06.11.2010;14:02:07;491;23850;3983;Mpp-Betrieb;Mpp;-------
06.11.2010;14:17:07;449;23850;3984;Mpp-Betrieb;Mpp;-------
06.11.2010;14:32:07;319;23850;3984;Mpp-Betrieb;Mpp;-------
06.11.2010;14:47:07;341;23851;3984;Mpp-Betrieb;Mpp;-------
06.11.2010;15:02:07;232;23851;3984;Mpp-Betrieb;Mpp;-------
06.11.2010;15:17:07;114;23851;3985;Mpp-Betrieb;Mpp;-------
06.11.2010;15:32:07;45;23851;3985;Mpp-Betrieb;Mpp;-------
06.11.2010;15:47:07;35;23851;3985;Mpp-Betrieb;Mpp;-------
06.11.2010;16:02:07;65;23851;3985;Mpp-Betrieb;Mpp;-------
06.11.2010;16:17:07;26;23851;3986;Mpp-Betrieb;Mpp;-------
06.11.2010;16:32:07;0;23851;3986;Mpp-Betrieb;Warten;-------
06.11.2010;16:47:07;0;23851;3986;Mpp-Betrieb;Warten;-------
07.11.2010;07:47:05;0;23851;3986;Mpp-Betrieb;Warten;-------
07.11.2010;08:02:06;0;23851;3986;Mpp-Betrieb;Warten;-------
07.11.2010;08:17:05;0;23851;3986;Mpp-Betrieb;Netzueb.;-------
07.11.2010;08:32:06;58;23851;3986;Mpp-Betrieb;Mpp;-------
07.11.2010;08:47:06;82;23851;3986;Mpp-Betrieb;Mpp;-------
07.11.2010;09:02:06;126;23851;3987;Mpp-Betrieb;Mpp;-------
07.11.2010;09:17:06;214;23851;3987;Mpp-Betrieb;Mpp;-------
07.11.2010;09:32:06;271;23851;3987;Mpp-Betrieb;Mpp;-------
07.11.2010;09:47:06;366;23851;3987;Mpp-Betrieb;Mpp;-------
07.11.2010;10:02:06;469;23851;3988;Mpp-Betrieb;Mpp;-------
07.11.2010;10:17:06;362;23851;3988;Mpp-Betrieb;Mpp;-------
07.11.2010;10:32:06;508;23851;3988;Mpp-Betrieb;Mpp;-------
07.11.2010;10:47:06;411;23851;3988;Mpp-Betrieb;Mpp;-------
07.11.2010;11:02:06;280;23851;3989;Mpp-Betrieb;Mpp;-------
07.11.2010;11:17:06;23;23851;3989;Mpp-Betrieb;Mpp;-------
07.11.2010;11:32:06;130;23851;3989;Mpp-Betrieb;Mpp;-------
07.11.2010;11:47:06;285;23852;3989;Mpp-Betrieb;Mpp;-------
07.11.2010;12:02:06;277;23852;3990;Mpp-Betrieb;Mpp;-------
07.11.2010;12:17:06;123;23852;3990;Mpp-Betrieb;Mpp;-------
07.11.2010;12:32:06;61;23852;3990;Mpp-Betrieb;Mpp;-------
07.11.2010;12:47:06;46;23852;3990;Mpp-Betrieb;Mpp;-------
07.11.2010;13:02:06;118;23852;3991;Mpp-Betrieb;Mpp;-------
07.11.2010;13:17:06;100;23852;3991;Mpp-Betrieb;Mpp;-------
07.11.2010;13:32:06;38;23852;3991;Mpp-Betrieb;Mpp;-------
07.11.2010;13:47:06;66;23852;3991;Mpp-Betrieb;Mpp;-------
07.11.2010;14:02:06;37;23852;3992;Mpp-Betrieb;Mpp;-------
07.11.2010;14:17:06;53;23852;3992;Mpp-Betrieb;Mpp;-------
07.11.2010;14:32:06;49;23852;3992;Mpp-Betrieb;Mpp;-------
07.11.2010;14:47:06;101;23852;3992;Mpp-Betrieb;Mpp;-------
07.11.2010;15:02:06;28;23852;3993;Mpp-Betrieb;Mpp;-------
07.11.2010;15:17:06;59;23852;3993;Mpp-Betrieb;Mpp;-------
07.11.2010;15:32:06;46;23852;3993;Mpp-Betrieb;Mpp;-------
07.11.2010;15:47:06;13;23852;3993;Mpp-Betrieb;Mpp;-------
07.11.2010;16:02:06;0;23852;3993;Mpp-Betrieb;Warten;-------
07.11.2010;16:17:06;0;23852;3993;Mpp-Betrieb;Warten;-------
08.11.2010;08:17:05;0;23852;3993;Mpp-Betrieb;Warten;-------
08.11.2010;08:32:06;0;23852;3993;Mpp-Betrieb;Warten;-------
08.11.2010;08:47:05;8;23852;3994;Mpp-Betrieb;Mpp;-------
08.11.2010;09:02:05;36;23852;3994;Mpp-Betrieb;Mpp;-------
08.11.2010;09:17:05;49;23852;3994;Mpp-Betrieb;Mpp;-------
08.11.2010;09:32:05;138;23852;3994;Mpp-Betrieb;Mpp;-------
08.11.2010;09:47:05;121;23852;3994;Mpp-Betrieb;Mpp;-------
08.11.2010;10:02:06;192;23852;3995;Mpp-Betrieb;Mpp;-------
08.11.2010;10:17:05;182;23852;3995;Mpp-Betrieb;Mpp;-------
08.11.2010;10:32:06;147;23852;3995;Mpp-Betrieb;Mpp;-------
08.11.2010;10:47:06;130;23852;3995;Mpp-Betrieb;Mpp;-------
08.11.2010;11:02:06;244;23852;3996;Mpp-Betrieb;Mpp;-------
08.11.2010;11:17:06;510;23852;3996;Mpp-Betrieb;Mpp;-------
08.11.2010;11:32:06;566;23852;3996;Mpp-Betrieb;Mpp;-------
08.11.2010;11:47:06;908;23853;3996;Mpp-Betrieb;Mpp;-------
08.11.2010;12:02:06;506;23853;3997;Mpp-Betrieb;Mpp;-------
08.11.2010;12:17:06;480;23853;3997;Mpp-Betrieb;Mpp;-------
08.11.2010;12:32:06;186;23853;3997;Mpp-Betrieb;Mpp;-------
08.11.2010;12:47:06;165;23853;3997;Mpp-Betrieb;Mpp;-------
08.11.2010;13:02:06;408;23853;3998;Mpp-Betrieb;Mpp;-------
08.11.2010;13:17:06;612;23853;3998;Mpp-Betrieb;Mpp;-------
08.11.2010;13:32:06;332;23853;3998;Mpp-Betrieb;Mpp;-------
08.11.2010;13:47:06;408;23853;3998;Mpp-Betrieb;Mpp;-------
08.11.2010;14:02:06;361;23854;3999;Mpp-Betrieb;Mpp;-------
08.11.2010;14:17:06;386;23854;3999;Mpp-Betrieb;Mpp;-------
08.11.2010;14:32:06;226;23854;3999;Mpp-Betrieb;Mpp;-------
08.11.2010;14:47:06;144;23854;3999;Mpp-Betrieb;Mpp;-------
08.11.2010;15:02:06;307;23854;4000;Mpp-Betrieb;Mpp;-------
08.11.2010;15:17:06;310;23854;4000;Mpp-Betrieb;Mpp;-------
08.11.2010;15:32:06;136;23854;4000;Mpp-Betrieb;Mpp;-------
08.11.2010;15:47:06;80;23854;4000;Mpp-Betrieb;Mpp;-------
08.11.2010;16:02:06;113;23854;4001;Mpp-Betrieb;Mpp;-------
08.11.2010;16:17:06;123;23854;4001;Mpp-Betrieb;Mpp;-------
08.11.2010;16:32:06;36;23854;4001;Mpp-Betrieb;Mpp;-------
08.11.2010;16:47:06;7;23854;4001;Mpp-Betrieb;Mpp;-------
09.11.2010;07:32:06;0;23854;4002;Mpp-Betrieb;Warten;-------
09.11.2010;07:47:06;0;23854;4002;Mpp-Betrieb;Warten;-------
09.11.2010;08:02:06;29;23854;4002;Mpp-Betrieb;Mpp;-------
09.11.2010;08:17:06;86;23854;4002;Mpp-Betrieb;Mpp;-------
09.11.2010;08:32:06;145;23854;4002;Mpp-Betrieb;Mpp;-------
09.11.2010;08:47:06;239;23854;4002;Mpp-Betrieb;Mpp;-------
09.11.2010;09:02:06;323;23854;4003;Mpp-Betrieb;Mpp;-------
09.11.2010;09:17:06;452;23854;4003;Mpp-Betrieb;Mpp;-------
09.11.2010;09:32:06;514;23855;4003;Mpp-Betrieb;Mpp;-------
09.11.2010;09:47:06;527;23855;4003;Mpp-Betrieb;Mpp;-------
09.11.2010;10:02:06;554;23855;4004;Mpp-Betrieb;Mpp;-------
09.11.2010;10:17:06;629;23855;4004;Mpp-Betrieb;Mpp;-------
09.11.2010;10:32:06;774;23855;4004;Mpp-Betrieb;Mpp;-------
09.11.2010;10:47:06;1558;23855;4004;Mpp-Betrieb;Mpp;-------
09.11.2010;11:02:06;2042;23856;4005;Mpp-Betrieb;Mpp;-------
09.11.2010;11:17:07;2068;23856;4005;Mpp-Betrieb;Mpp;-------
09.11.2010;11:32:06;2100;23857;4005;Mpp-Betrieb;Mpp;-------
09.11.2010;11:47:07;2113;23857;4005;Mpp-Betrieb;Mpp;-------
09.11.2010;12:02:07;2154;23858;4006;Mpp-Betrieb;Mpp;-------
09.11.2010;12:17:07;2168;23858;4006;Mpp-Betrieb;Mpp;-------
09.11.2010;12:32:07;2233;23859;4006;Mpp-Betrieb;Mpp;-------
09.11.2010;12:47:07;1721;23859;4006;Mpp-Betrieb;Mpp;-------
09.11.2010;13:02:07;2059;23860;4007;Mpp-Betrieb;Mpp;-------
09.11.2010;13:17:07;1807;23860;4007;Mpp-Betrieb;Mpp;-------
09.11.2010;13:32:07;1352;23861;4007;Mpp-Betrieb;Mpp;-------
09.11.2010;13:47:07;1917;23861;4007;Mpp-Betrieb;Mpp;-------
09.11.2010;14:02:07;1883;23862;4008;Mpp-Betrieb;Mpp;-------
09.11.2010;14:17:07;1458;23862;4008;Mpp-Betrieb;Mpp;-------
09.11.2010;14:32:07;1169;23862;4008;Mpp-Betrieb;Mpp;-------
09.11.2010;14:47:07;393;23863;4008;Mpp-Betrieb;Mpp;-------
09.11.2010;15:02:07;948;23863;4009;Mpp-Betrieb;Mpp;-------
09.11.2010;15:17:07;1175;23863;4009;Mpp-Betrieb;Mpp;-------
09.11.2010;15:32:07;205;23863;4009;Mpp-Betrieb;Mpp;-------
09.11.2010;15:47:07;120;23863;4009;Mpp-Betrieb;Mpp;-------
09.11.2010;16:02:07;128;23863;4010;Mpp-Betrieb;Mpp;-------
09.11.2010;16:17:08;105;23863;4010;Mpp-Betrieb;Mpp;-------
09.11.2010;16:32:07;23;23863;4010;Mpp-Betrieb;Mpp;-------
09.11.2010;16:47:07;0;23863;4010;Mpp-Betrieb;Warten;-------
10.11.2010;07:47:05;0;23863;4010;Mpp-Betrieb;Warten;-------
10.11.2010;08:02:05;0;23863;4010;Mpp-Betrieb;Warten;-------
10.11.2010;08:17:05;0;23863;4010;Mpp-Betrieb;Warten;-------
10.11.2010;08:32:05;112;23863;4011;Mpp-Betrieb;Mpp;-------
10.11.2010;08:47:05;80;23863;4011;Mpp-Betrieb;Mpp;-------
10.11.2010;09:02:06;141;23863;4011;Mpp-Betrieb;Mpp;-------
10.11.2010;09:17:06;304;23863;4011;Mpp-Betrieb;Mpp;-------
10.11.2010;09:32:06;332;23864;4012;Mpp-Betrieb;Mpp;-------
10.11.2010;09:47:06;234;23864;4012;Mpp-Betrieb;Mpp;-------
10.11.2010;10:02:06;278;23864;4012;Mpp-Betrieb;Mpp;-------
10.11.2010;10:17:06;414;23864;4012;Mpp-Betrieb;Mpp;-------
10.11.2010;10:32:06;357;23864;4013;Mpp-Betrieb;Mpp;-------
10.11.2010;10:47:06;435;23864;4013;Mpp-Betrieb;Mpp;-------
10.11.2010;11:02:06;1969;23864;4013;Mpp-Betrieb;Mpp;-------
10.11.2010;11:17:06;2160;23864;4013;Mpp-Betrieb;Mpp;-------
10.11.2010;11:32:06;838;23865;4014;Mpp-Betrieb;Mpp;-------
10.11.2010;11:47:06;1090;23865;4014;Mpp-Betrieb;Mpp;-------
10.11.2010;12:02:07;2238;23866;4014;Mpp-Betrieb;Mpp;-------
10.11.2010;12:17:07;1979;23866;4014;Mpp-Betrieb;Mpp;-------
10.11.2010;12:32:07;2009;23867;4015;Mpp-Betrieb;Mpp;-------
10.11.2010;12:47:07;698;23867;4015;Mpp-Betrieb;Mpp;-------
10.11.2010;13:02:07;2133;23868;4015;Mpp-Betrieb;Mpp;-------
10.11.2010;13:17:07;1961;23868;4015;Mpp-Betrieb;Mpp;-------
10.11.2010;13:32:07;1735;23868;4016;Mpp-Betrieb;Mpp;-------
10.11.2010;13:47:07;1542;23869;4016;Mpp-Betrieb;Mpp;-------
10.11.2010;14:02:07;1277;23869;4016;Mpp-Betrieb;Mpp;-------
10.11.2010;14:17:07;399;23869;4016;Mpp-Betrieb;Mpp;-------
10.11.2010;14:32:07;174;23870;4017;Mpp-Betrieb;Mpp;-------
10.11.2010;14:47:07;61;23870;4017;Mpp-Betrieb;Mpp;-------
10.11.2010;15:02:07;162;23870;4017;Mpp-Betrieb;Mpp;-------
10.11.2010;15:17:07;10;23870;4017;Mpp-Betrieb;Mpp;-------
10.11.2010;15:32:07;0;23870;4017;Mpp-Betrieb;Warten;-------
10.11.2010;15:47:07;10;23870;4018;Mpp-Betrieb;Mpp;-------
10.11.2010;16:02:07;0;23870;4018;Mpp-Betrieb;Warten;-------
10.11.2010;16:17:07;0;23870;4018;Mpp-Betrieb;Warten;-------
11.11.2010;07:32:06;0;23870;4018;Mpp-Betrieb;Warten;-------
11.11.2010;07:47:05;0;23870;4018;Mpp-Betrieb;Warten;-------
11.11.2010;08:02:06;41;23870;4018;Mpp-Betrieb;Mpp;-------
11.11.2010;08:17:06;46;23870;4018;Mpp-Betrieb;Mpp;-------
11.11.2010;08:32:06;113;23870;4018;Mpp-Betrieb;Mpp;-------
11.11.2010;08:47:06;112;23870;4019;Mpp-Betrieb;Mpp;-------
11.11.2010;09:02:06;133;23870;4019;Mpp-Betrieb;Mpp;-------
11.11.2010;09:17:06;518;23870;4019;Mpp-Betrieb;Mpp;-------
11.11.2010;09:32:06;1370;23870;4019;Mpp-Betrieb;Mpp;-------
11.11.2010;09:47:06;1573;23871;4020;Mpp-Betrieb;Mpp;-------
11.11.2010;10:02:06;1863;23871;4020;Mpp-Betrieb;Mpp;-------
11.11.2010;10:17:06;2184;23872;4020;Mpp-Betrieb;Mpp;-------
11.11.2010;10:32:06;964;23872;4020;Mpp-Betrieb;Mpp;-------
11.11.2010;10:47:06;532;23872;4021;Mpp-Betrieb;Mpp;-------
11.11.2010;11:02:06;433;23873;4021;Mpp-Betrieb;Mpp;-------
11.11.2010;11:17:07;752;23873;4021;Mpp-Betrieb;Mpp;-------
11.11.2010;11:32:07;2642;23873;4021;Mpp-Betrieb;Mpp;-------
11.11.2010;11:47:07;780;23874;4022;Mpp-Betrieb;Mpp;-------
11.11.2010;12:02:07;2261;23874;4022;Mpp-Betrieb;Mpp;-------
11.11.2010;12:17:06;407;23874;4022;Mpp-Betrieb;Mpp;-------
11.11.2010;12:32:07;2177;23875;4022;Mpp-Betrieb;Mpp;-------
11.11.2010;12:47:07;1812;23875;4023;Mpp-Betrieb;Mpp;-------
11.11.2010;13:02:07;548;23876;4023;Mpp-Betrieb;Mpp;-------
11.11.2010;13:17:07;585;23876;4023;Mpp-Betrieb;Mpp;-------
11.11.2010;13:32:07;719;23876;4023;Mpp-Betrieb;Mpp;-------
11.11.2010;13:47:07;1219;23876;4024;Mpp-Betrieb;Mpp;-------
11.11.2010;14:02:07;1552;23877;4024;Mpp-Betrieb;Mpp;-------
11.11.2010;14:17:07;1088;23877;4024;Mpp-Betrieb;Mpp;-------
11.11.2010;14:32:07;1385;23877;4024;Mpp-Betrieb;Mpp;-------
11.11.2010;14:47:07;602;23877;4025;Mpp-Betrieb;Mpp;-------
11.11.2010;15:02:07;432;23878;4025;Mpp-Betrieb;Mpp;-------
11.11.2010;15:17:07;633;23878;4025;Mpp-Betrieb;Mpp;-------
11.11.2010;15:32:07;211;23878;4025;Mpp-Betrieb;Mpp;-------
11.11.2010;15:47:07;202;23878;4026;Mpp-Betrieb;Mpp;-------
11.11.2010;16:02:07;216;23878;4026;Mpp-Betrieb;Mpp;-------
11.11.2010;16:17:07;59;23878;4026;Mpp-Betrieb;Mpp;-------
11.11.2010;16:32:07;6;23878;4026;Mpp-Betrieb;Mpp;-------
12.11.2010;08:17:06;0;23878;4026;Mpp-Betrieb;Warten;-------
12.11.2010;08:32:06;0;23878;4026;Mpp-Betrieb;Warten;-------
12.11.2010;08:47:05;0;23878;4026;Mpp-Betrieb;Warten;-------
12.11.2010;09:02:05;14;23878;4026;Mpp-Betrieb;Mpp;-------
12.11.2010;09:17:06;0;23878;4026;Mpp-Betrieb;Warten;-------
12.11.2010;09:32:06;0;23878;4026;Mpp-Betrieb;Warten;-------
12.11.2010;09:47:06;38;23878;4026;Mpp-Betrieb;Mpp;-------
12.11.2010;10:02:06;75;23878;4027;Mpp-Betrieb;Mpp;-------
12.11.2010;10:17:06;53;23878;4027;Mpp-Betrieb;Mpp;-------
12.11.2010;10:32:06;168;23878;4027;Mpp-Betrieb;Mpp;-------
12.11.2010;10:47:06;58;23878;4027;Mpp-Betrieb;Mpp;-------
12.11.2010;11:02:06;102;23878;4028;Mpp-Betrieb;Mpp;-------
12.11.2010;11:17:06;112;23878;4028;Mpp-Betrieb;Mpp;-------
12.11.2010;11:32:06;219;23878;4028;Mpp-Betrieb;Mpp;-------
12.11.2010;11:47:06;168;23878;4028;Mpp-Betrieb;Mpp;-------
12.11.2010;12:02:06;214;23878;4029;Mpp-Betrieb;Mpp;-------
12.11.2010;12:17:06;102;23878;4029;Mpp-Betrieb;Mpp;-------
12.11.2010;12:32:06;152;23878;4029;Mpp-Betrieb;Mpp;-------
12.11.2010;12:47:06;197;23878;4029;Mpp-Betrieb;Mpp;-------
12.11.2010;13:02:06;142;23878;4030;Mpp-Betrieb;Mpp;-------
12.11.2010;13:17:06;128;23878;4030;Mpp-Betrieb;Mpp;-------
