Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
12.11.2010;13:32:06;112;23878;4030;Mpp-Betrieb;Mpp;-------
12.11.2010;13:47:06;89;23878;4030;Mpp-Betrieb;Mpp;-------
12.11.2010;14:02:06;225;23878;4031;Mpp-Betrieb;Mpp;-------
12.11.2010;14:17:06;156;23879;4031;Mpp-Betrieb;Mpp;-------
12.11.2010;14:32:06;115;23879;4031;Mpp-Betrieb;Mpp;-------
12.11.2010;14:47:06;45;23879;4031;Mpp-Betrieb;Mpp;-------
12.11.2010;15:02:06;8;23879;4032;Mpp-Betrieb;Mpp;-------
12.11.2010;15:17:06;0;23879;4032;Mpp-Betrieb;Warten;-------
12.11.2010;15:32:06;0;23879;4032;Mpp-Betrieb;Warten;-------
12.11.2010;15:47:06;0;23879;4032;Mpp-Betrieb;Warten;-------
12.11.2010;16:02:06;5;23879;4032;Mpp-Betrieb;Mpp;-------
12.11.2010;16:17:06;0;23879;4032;Mpp-Betrieb;Warten;-------
12.11.2010;16:32:06;0;23879;4032;Mpp-Betrieb;Warten;-------
12.11.2010;16:47:07;0;23879;4032;Mpp-Betrieb;Warten;-------
13.11.2010;07:32:06;0;23879;4032;Mpp-Betrieb;Warten;-------
13.11.2010;07:47:06;0;23879;4032;Mpp-Betrieb;Netzueb.;-------
13.11.2010;08:02:06;111;23879;4032;Mpp-Betrieb;Mpp;-------
13.11.2010;08:17:06;582;23879;4033;Mpp-Betrieb;Mpp;-------
13.11.2010;08:32:06;823;23879;4033;Mpp-Betrieb;Mpp;-------
13.11.2010;08:47:06;1048;23879;4033;Mpp-Betrieb;Mpp;-------
13.11.2010;09:02:06;1216;23879;4033;Mpp-Betrieb;Mpp;-------
13.11.2010;09:17:06;1260;23880;4034;Mpp-Betrieb;Mpp;-------
13.11.2010;09:32:06;1402;23880;4034;Mpp-Betrieb;Mpp;-------
13.11.2010;09:47:06;1440;23880;4034;Mpp-Betrieb;Mpp;-------
13.11.2010;10:02:06;1384;23881;4034;Mpp-Betrieb;Mpp;-------
13.11.2010;10:17:07;1690;23881;4035;Mpp-Betrieb;Mpp;-------
13.11.2010;10:32:07;1777;23882;4035;Mpp-Betrieb;Mpp;-------
13.11.2010;10:47:07;1827;23882;4035;Mpp-Betrieb;Mpp;-------
13.11.2010;11:02:07;1938;23882;4035;Mpp-Betrieb;Mpp;-------
13.11.2010;11:17:07;2006;23883;4036;Mpp-Betrieb;Mpp;-------
13.11.2010;11:32:07;1985;23883;4036;Mpp-Betrieb;Mpp;-------
13.11.2010;11:47:07;2105;23884;4036;Mpp-Betrieb;Mpp;-------
13.11.2010;12:02:07;2014;23884;4036;Mpp-Betrieb;Mpp;-------
13.11.2010;12:17:07;1807;23885;4037;Mpp-Betrieb;Mpp;-------
13.11.2010;12:32:07;2129;23885;4037;Mpp-Betrieb;Mpp;-------
13.11.2010;12:47:07;1807;23886;4037;Mpp-Betrieb;Mpp;-------
13.11.2010;13:02:07;1836;23886;4037;Mpp-Betrieb;Mpp;-------
13.11.2010;13:17:08;2148;23887;4038;Mpp-Betrieb;Mpp;-------
13.11.2010;13:32:07;1678;23887;4038;Mpp-Betrieb;Mpp;-------
13.11.2010;13:47:02;1202;23888;4038;Mpp-Betrieb;Mpp;-------
13.11.2010;14:02:04;1366;23888;4038;Mpp-Betrieb;Mpp;-------
13.11.2010;14:17:08;1711;23888;4039;Mpp-Betrieb;Mpp;-------
13.11.2010;14:32:08;1401;23889;4039;Mpp-Betrieb;Mpp;-------
13.11.2010;14:47:08;993;23889;4039;Mpp-Betrieb;Mpp;-------
13.11.2010;15:02:08;941;23889;4039;Mpp-Betrieb;Mpp;-------
13.11.2010;15:17:08;600;23890;4040;Mpp-Betrieb;Mpp;-------
13.11.2010;15:32:08;676;23890;4040;Mpp-Betrieb;Mpp;-------
13.11.2010;15:47:08;297;23890;4040;Mpp-Betrieb;Mpp;-------
13.11.2010;16:02:08;534;23890;4040;Mpp-Betrieb;Mpp;-------
13.11.2010;16:17:08;24;23890;4041;Mpp-Betrieb;Mpp;-------
13.11.2010;16:32:08;9;23890;4041;Mpp-Betrieb;Mpp;-------
13.11.2010;16:47:08;0;23890;4041;Mpp-Betrieb;Warten;-------
13.11.2010;17:02:08;0;23890;4041;;Warten;-------
14.11.2010;07:32:06;0;23890;4041;Mpp-Betrieb;Warten;-------
14.11.2010;07:47:06;0;23890;4041;Mpp-Betrieb;Warten;-------
14.11.2010;08:02:06;275;23890;4041;Mpp-Betrieb;Mpp;-------
14.11.2010;08:17:06;453;23890;4041;Mpp-Betrieb;Mpp;-------
14.11.2010;08:32:06;387;23890;4042;Mpp-Betrieb;Mpp;-------
14.11.2010;08:47:06;844;23891;4042;Mpp-Betrieb;Mpp;-------
14.11.2010;09:02:06;1008;23891;4042;Mpp-Betrieb;Mpp;-------
14.11.2010;09:17:06;1083;23891;4042;Mpp-Betrieb;Mpp;-------
14.11.2010;09:32:06;1343;23891;4043;Mpp-Betrieb;Mpp;-------
14.11.2010;09:47:06;1457;23892;4043;Mpp-Betrieb;Mpp;-------
14.11.2010;10:02:06;1530;23892;4043;Mpp-Betrieb;Mpp;-------
14.11.2010;10:17:06;1630;23892;4043;Mpp-Betrieb;Mpp;-------
14.11.2010;10:32:07;1723;23893;4044;Mpp-Betrieb;Mpp;-------
14.11.2010;10:47:07;1835;23893;4044;Mpp-Betrieb;Mpp;-------
14.11.2010;11:02:07;1920;23894;4044;Mpp-Betrieb;Mpp;-------
14.11.2010;11:17:07;1158;23894;4044;Mpp-Betrieb;Mpp;-------
14.11.2010;11:32:07;1876;23895;4045;Mpp-Betrieb;Mpp;-------
14.11.2010;11:47:07;1473;23895;4045;Mpp-Betrieb;Mpp;-------
14.11.2010;12:02:07;1838;23896;4045;Mpp-Betrieb;Mpp;-------
14.11.2010;12:17:07;1916;23896;4045;Mpp-Betrieb;Mpp;-------
14.11.2010;12:32:07;2015;23897;4046;Mpp-Betrieb;Mpp;-------
14.11.2010;12:47:07;1981;23897;4046;Mpp-Betrieb;Mpp;-------
14.11.2010;13:02:07;1935;23898;4046;Mpp-Betrieb;Mpp;-------
14.11.2010;13:17:07;1927;23898;4046;Mpp-Betrieb;Mpp;-------
14.11.2010;13:32:08;1851;23899;4047;Mpp-Betrieb;Mpp;-------
14.11.2010;13:47:08;1691;23899;4047;Mpp-Betrieb;Mpp;-------
14.11.2010;14:02:08;1712;23899;4047;Mpp-Betrieb;Mpp;-------
14.11.2010;14:17:08;1625;23900;4047;Mpp-Betrieb;Mpp;-------
14.11.2010;14:32:08;1561;23900;4048;Mpp-Betrieb;Mpp;-------
14.11.2010;14:47:08;696;23900;4048;Mpp-Betrieb;Mpp;-------
14.11.2010;15:02:08;842;23901;4048;Mpp-Betrieb;Mpp;-------
14.11.2010;15:17:08;863;23901;4048;Mpp-Betrieb;Mpp;-------
14.11.2010;15:32:08;890;23901;4049;Mpp-Betrieb;Mpp;-------
14.11.2010;15:47:08;137;23901;4049;Mpp-Betrieb;Mpp;-------
14.11.2010;16:02:08;93;23901;4049;Mpp-Betrieb;Mpp;-------
14.11.2010;16:17:08;55;23901;4049;Mpp-Betrieb;Mpp;-------
14.11.2010;16:32:08;9;23901;4050;Mpp-Betrieb;Mpp;-------
14.11.2010;16:47:08;0;23901;4050;Mpp-Betrieb;Warten;-------
15.11.2010;07:32:06;0;23901;4050;Mpp-Betrieb;Netzueb.;-------
15.11.2010;07:47:06;52;23901;4050;Mpp-Betrieb;Mpp;-------
15.11.2010;08:02:06;261;23901;4050;Mpp-Betrieb;Mpp;-------
15.11.2010;08:17:06;166;23901;4050;Mpp-Betrieb;Mpp;-------
15.11.2010;08:32:06;548;23901;4051;Mpp-Betrieb;Mpp;-------
15.11.2010;08:47:06;984;23902;4051;Mpp-Betrieb;Mpp;-------
15.11.2010;09:02:06;1186;23902;4051;Mpp-Betrieb;Mpp;-------
15.11.2010;09:17:06;1376;23902;4051;Mpp-Betrieb;Mpp;-------
15.11.2010;09:32:06;404;23902;4052;Mpp-Betrieb;Mpp;-------
15.11.2010;09:47:06;309;23902;4052;Mpp-Betrieb;Mpp;-------
15.11.2010;10:02:06;583;23903;4052;Mpp-Betrieb;Mpp;-------
15.11.2010;10:17:06;210;23903;4052;Mpp-Betrieb;Mpp;-------
15.11.2010;10:32:06;218;23903;4053;Mpp-Betrieb;Mpp;-------
15.11.2010;10:47:06;76;23903;4053;Mpp-Betrieb;Mpp;-------
15.11.2010;11:02:06;95;23903;4053;Mpp-Betrieb;Mpp;-------
15.11.2010;11:17:06;143;23903;4053;Mpp-Betrieb;Mpp;-------
15.11.2010;11:32:06;190;23903;4054;Mpp-Betrieb;Mpp;-------
15.11.2010;11:47:06;92;23903;4054;Mpp-Betrieb;Mpp;-------
15.11.2010;12:02:06;98;23903;4054;Mpp-Betrieb;Mpp;-------
15.11.2010;12:17:06;108;23903;4054;Mpp-Betrieb;Mpp;-------
15.11.2010;12:32:06;35;23903;4055;Mpp-Betrieb;Mpp;-------
15.11.2010;12:47:06;19;23903;4055;Mpp-Betrieb;Mpp;-------
15.11.2010;13:02:06;96;23903;4055;Mpp-Betrieb;Mpp;-------
15.11.2010;13:17:06;101;23903;4055;Mpp-Betrieb;Mpp;-------
15.11.2010;13:32:07;81;23903;4056;Mpp-Betrieb;Mpp;-------
15.11.2010;13:47:07;102;23903;4056;Mpp-Betrieb;Mpp;-------
15.11.2010;14:02:06;52;23903;4056;Mpp-Betrieb;Mpp;-------
15.11.2010;14:17:05;28;23903;4056;Mpp-Betrieb;Mpp;-------
15.11.2010;14:32:06;0;23903;4056;Mpp-Betrieb;Warten;-------
15.11.2010;14:47:05;0;23903;4056;Mpp-Betrieb;Warten;-------
15.11.2010;15:02:06;0;23903;4056;Mpp-Betrieb;Warten;-------
15.11.2010;15:17:05;0;23903;4056;Mpp-Betrieb;Warten;-------
15.11.2010;15:32:06;0;23903;4056;Mpp-Betrieb;Warten;-------
15.11.2010;15:47:05;0;23903;4056;Mpp-Betrieb;Warten;-------
16.11.2010;08:17:05;0;23903;4056;Mpp-Betrieb;Warten;-------
16.11.2010;08:32:05;0;23903;4056;Mpp-Betrieb;Warten;-------
16.11.2010;08:47:05;0;23903;4056;Mpp-Betrieb;Warten;-------
16.11.2010;09:02:05;13;23903;4057;Mpp-Betrieb;Mpp;-------
16.11.2010;09:17:05;58;23903;4057;Mpp-Betrieb;Mpp;-------
16.11.2010;09:32:06;43;23903;4057;Mpp-Betrieb;Mpp;-------
16.11.2010;09:47:05;43;23903;4057;Mpp-Betrieb;Mpp;-------
16.11.2010;10:02:06;74;23903;4058;Mpp-Betrieb;Mpp;-------
16.11.2010;10:17:05;129;23903;4058;Mpp-Betrieb;Mpp;-------
16.11.2010;10:32:06;145;23903;4058;Mpp-Betrieb;Mpp;-------
16.11.2010;10:47:05;306;23903;4058;Mpp-Betrieb;Mpp;-------
16.11.2010;11:02:06;220;23903;4059;Mpp-Betrieb;Mpp;-------
16.11.2010;11:17:05;216;23903;4059;Mpp-Betrieb;Mpp;-------
16.11.2010;11:32:06;309;23903;4059;Mpp-Betrieb;Mpp;-------
16.11.2010;11:47:05;155;23904;4059;Mpp-Betrieb;Mpp;-------
16.11.2010;12:02:06;180;23904;4060;Mpp-Betrieb;Mpp;-------
16.11.2010;12:17:06;215;23904;4060;Mpp-Betrieb;Mpp;-------
16.11.2010;12:32:06;189;23904;4060;Mpp-Betrieb;Mpp;-------
16.11.2010;12:47:06;132;23904;4060;Mpp-Betrieb;Mpp;-------
16.11.2010;13:02:05;142;23904;4061;Mpp-Betrieb;Mpp;-------
16.11.2010;13:17:05;92;23904;4061;Mpp-Betrieb;Mpp;-------
16.11.2010;13:32:05;98;23904;4061;Mpp-Betrieb;Mpp;-------
16.11.2010;13:47:05;84;23904;4061;Mpp-Betrieb;Mpp;-------
16.11.2010;14:02:05;98;23904;4062;Mpp-Betrieb;Mpp;-------
16.11.2010;14:17:05;102;23904;4062;Mpp-Betrieb;Mpp;-------
16.11.2010;14:32:06;78;23904;4062;Mpp-Betrieb;Mpp;-------
16.11.2010;14:47:05;78;23904;4062;Mpp-Betrieb;Mpp;-------
16.11.2010;15:02:06;35;23904;4063;Mpp-Betrieb;Mpp;-------
16.11.2010;15:17:05;19;23904;4063;Mpp-Betrieb;Mpp;-------
16.11.2010;15:32:06;14;23904;4063;Mpp-Betrieb;Mpp;-------
16.11.2010;15:47:05;8;23904;4063;Mpp-Betrieb;Mpp;-------
16.11.2010;16:02:06;5;23904;4064;Mpp-Betrieb;Mpp;-------
16.11.2010;16:17:05;5;23904;4064;Mpp-Betrieb;Mpp;-------
16.11.2010;16:32:06;0;23904;4064;Mpp-Betrieb;Warten;-------
17.11.2010;08:02:05;0;23904;4064;Mpp-Betrieb;Warten;-------
17.11.2010;08:17:05;0;23904;4064;Mpp-Betrieb;Warten;-------
17.11.2010;08:32:05;27;23904;4064;Mpp-Betrieb;Mpp;-------
17.11.2010;08:47:05;38;23904;4064;Mpp-Betrieb;Mpp;-------
17.11.2010;09:02:05;27;23904;4064;Mpp-Betrieb;Mpp;-------
17.11.2010;09:17:06;73;23904;4065;Mpp-Betrieb;Mpp;-------
17.11.2010;09:32:05;49;23904;4065;Mpp-Betrieb;Mpp;-------
17.11.2010;09:47:05;93;23904;4065;Mpp-Betrieb;Mpp;-------
17.11.2010;10:02:05;113;23904;4065;Mpp-Betrieb;Mpp;-------
17.11.2010;10:17:05;165;23904;4066;Mpp-Betrieb;Mpp;-------
17.11.2010;10:32:05;185;23904;4066;Mpp-Betrieb;Mpp;-------
17.11.2010;10:47:05;186;23904;4066;Mpp-Betrieb;Mpp;-------
17.11.2010;11:02:05;167;23904;4066;Mpp-Betrieb;Mpp;-------
17.11.2010;11:17:05;83;23904;4067;Mpp-Betrieb;Mpp;-------
17.11.2010;11:32:05;133;23904;4067;Mpp-Betrieb;Mpp;-------
17.11.2010;11:47:05;95;23904;4067;Mpp-Betrieb;Mpp;-------
17.11.2010;12:02:06;119;23904;4067;Mpp-Betrieb;Mpp;-------
17.11.2010;12:17:05;88;23904;4068;Mpp-Betrieb;Mpp;-------
17.11.2010;12:32:06;94;23904;4068;Mpp-Betrieb;Mpp;-------
17.11.2010;12:47:05;92;23904;4068;Mpp-Betrieb;Mpp;-------
17.11.2010;13:02:06;82;23904;4068;Mpp-Betrieb;Mpp;-------
17.11.2010;13:17:05;101;23904;4069;Mpp-Betrieb;Mpp;-------
17.11.2010;13:32:06;96;23904;4069;Mpp-Betrieb;Mpp;-------
17.11.2010;13:47:05;89;23905;4069;Mpp-Betrieb;Mpp;-------
17.11.2010;14:02:06;108;23905;4069;Mpp-Betrieb;Mpp;-------
17.11.2010;14:17:06;108;23905;4070;Mpp-Betrieb;Mpp;-------
17.11.2010;14:32:06;75;23905;4070;Mpp-Betrieb;Mpp;-------
17.11.2010;14:47:06;69;23905;4070;Mpp-Betrieb;Mpp;-------
17.11.2010;15:02:06;47;23905;4070;Mpp-Betrieb;Mpp;-------
17.11.2010;15:17:06;24;23905;4071;Mpp-Betrieb;Mpp;-------
17.11.2010;15:32:05;28;23905;4071;Mpp-Betrieb;Mpp;-------
17.11.2010;15:47:06;20;23905;4071;Mpp-Betrieb;Mpp;-------
17.11.2010;16:02:05;12;23905;4071;Mpp-Betrieb;Mpp;-------
17.11.2010;16:17:05;4;23905;4072;Mpp-Betrieb;Mpp;-------
17.11.2010;16:32:06;0;23905;4072;Mpp-Betrieb;Warten;-------
18.11.2010;07:47:06;0;23905;4072;Mpp-Betrieb;Warten;-------
18.11.2010;08:02:05;33;23905;4072;Mpp-Betrieb;Mpp;-------
18.11.2010;08:17:06;142;23905;4072;Mpp-Betrieb;Mpp;-------
18.11.2010;08:32:05;76;23905;4072;Mpp-Betrieb;Mpp;-------
18.11.2010;08:47:06;172;23905;4072;Mpp-Betrieb;Mpp;-------
18.11.2010;09:02:05;82;23905;4073;Mpp-Betrieb;Mpp;-------
18.11.2010;09:17:06;114;23905;4073;Mpp-Betrieb;Mpp;-------
18.11.2010;09:32:05;92;23905;4073;Mpp-Betrieb;Mpp;-------
18.11.2010;09:47:06;111;23905;4073;Mpp-Betrieb;Mpp;-------
18.11.2010;10:02:05;84;23905;4074;Mpp-Betrieb;Mpp;-------
18.11.2010;10:17:06;85;23905;4074;Mpp-Betrieb;Mpp;-------
18.11.2010;10:32:05;91;23905;4074;Mpp-Betrieb;Mpp;-------
18.11.2010;10:47:05;46;23905;4074;Mpp-Betrieb;Mpp;-------
18.11.2010;11:02:05;67;23905;4075;Mpp-Betrieb;Mpp;-------
18.11.2010;11:17:05;98;23905;4075;Mpp-Betrieb;Mpp;-------
18.11.2010;11:32:05;101;23905;4075;Mpp-Betrieb;Mpp;-------
18.11.2010;11:47:05;206;23905;4075;Mpp-Betrieb;Mpp;-------
18.11.2010;12:02:06;1073;23905;4076;Mpp-Betrieb;Mpp;-------
18.11.2010;12:17:05;693;23905;4076;Mpp-Betrieb;Mpp;-------
18.11.2010;12:32:06;548;23906;4076;Mpp-Betrieb;Mpp;-------
18.11.2010;12:47:05;179;23906;4076;Mpp-Betrieb;Mpp;-------
18.11.2010;13:02:05;143;23906;4077;Mpp-Betrieb;Mpp;-------
18.11.2010;13:17:05;73;23906;4077;Mpp-Betrieb;Mpp;-------
18.11.2010;13:32:05;32;23906;4077;Mpp-Betrieb;Mpp;-------
18.11.2010;13:47:06;51;23906;4077;Mpp-Betrieb;Mpp;-------
18.11.2010;14:02:05;162;23906;4078;Mpp-Betrieb;Mpp;-------
18.11.2010;14:17:06;171;23906;4078;Mpp-Betrieb;Mpp;-------
18.11.2010;14:32:05;182;23906;4078;Mpp-Betrieb;Mpp;-------
18.11.2010;14:47:06;120;23906;4078;Mpp-Betrieb;Mpp;-------
18.11.2010;15:02:05;63;23906;4079;Mpp-Betrieb;Mpp;-------
18.11.2010;15:17:06;133;23906;4079;Mpp-Betrieb;Mpp;-------
18.11.2010;15:32:05;58;23906;4079;Mpp-Betrieb;Mpp;-------
18.11.2010;15:47:05;13;23906;4079;Mpp-Betrieb;Mpp;-------
18.11.2010;16:02:05;7;23906;4080;Mpp-Betrieb;Mpp;-------
18.11.2010;16:17:05;0;23906;4080;Mpp-Betrieb;Warten;-------
18.11.2010;16:32:06;0;23906;4080;Mpp-Betrieb;Warten;-------
19.11.2010;07:47:05;0;23906;4080;Mpp-Betrieb;Warten;-------
19.11.2010;08:02:05;15;23906;4080;Mpp-Betrieb;Mpp;-------
19.11.2010;08:17:05;82;23906;4080;Mpp-Betrieb;Mpp;-------
19.11.2010;08:32:05;123;23906;4080;Mpp-Betrieb;Mpp;-------
19.11.2010;08:47:05;169;23906;4081;Mpp-Betrieb;Mpp;-------
19.11.2010;09:02:05;581;23906;4081;Mpp-Betrieb;Mpp;-------
19.11.2010;09:17:05;228;23906;4081;Mpp-Betrieb;Mpp;-------
19.11.2010;09:32:05;268;23906;4081;Mpp-Betrieb;Mpp;-------
19.11.2010;09:47:05;1119;23906;4082;Mpp-Betrieb;Mpp;-------
19.11.2010;10:02:06;1449;23907;4082;Mpp-Betrieb;Mpp;-------
19.11.2010;10:17:05;1220;23907;4082;Mpp-Betrieb;Mpp;-------
19.11.2010;10:32:06;1399;23908;4082;Mpp-Betrieb;Mpp;-------
19.11.2010;10:47:05;706;23908;4083;Mpp-Betrieb;Mpp;-------
19.11.2010;11:02:06;913;23908;4083;Mpp-Betrieb;Mpp;-------
19.11.2010;11:17:06;1803;23908;4083;Mpp-Betrieb;Mpp;-------
19.11.2010;11:32:06;1064;23909;4083;Mpp-Betrieb;Mpp;-------
19.11.2010;11:47:05;730;23909;4084;Mpp-Betrieb;Mpp;-------
19.11.2010;12:02:06;723;23909;4084;Mpp-Betrieb;Mpp;-------
19.11.2010;12:17:05;681;23909;4084;Mpp-Betrieb;Mpp;-------
19.11.2010;12:32:06;717;23909;4084;Mpp-Betrieb;Mpp;-------
19.11.2010;12:47:06;681;23910;4085;Mpp-Betrieb;Mpp;-------
19.11.2010;13:02:06;766;23910;4085;Mpp-Betrieb;Mpp;-------
19.11.2010;13:17:06;1032;23910;4085;Mpp-Betrieb;Mpp;-------
19.11.2010;13:32:06;603;23910;4085;Mpp-Betrieb;Mpp;-------
19.11.2010;13:47:06;793;23910;4086;Mpp-Betrieb;Mpp;-------
19.11.2010;14:02:06;373;23911;4086;Mpp-Betrieb;Mpp;-------
19.11.2010;14:17:06;1529;23911;4086;Mpp-Betrieb;Mpp;-------
19.11.2010;14:32:06;352;23911;4086;Mpp-Betrieb;Mpp;-------
19.11.2010;14:47:06;1560;23911;4087;Mpp-Betrieb;Mpp;-------
19.11.2010;15:02:06;127;23911;4087;Mpp-Betrieb;Mpp;-------
19.11.2010;15:17:06;140;23911;4087;Mpp-Betrieb;Mpp;-------
19.11.2010;15:32:06;162;23911;4087;Mpp-Betrieb;Mpp;-------
19.11.2010;15:47:06;106;23911;4088;Mpp-Betrieb;Mpp;-------
19.11.2010;16:02:06;45;23911;4088;Mpp-Betrieb;Mpp;-------
19.11.2010;16:17:06;6;23911;4088;Mpp-Betrieb;Mpp;-------
19.11.2010;16:32:07;0;23911;4088;Mpp-Betrieb;Warten;-------
19.11.2010;16:47:06;0;23911;4088;Mpp-Betrieb;Warten;-------
20.11.2010;07:47:05;0;23911;4088;Mpp-Betrieb;Warten;-------
20.11.2010;08:02:05;0;23911;4088;Mpp-Betrieb;Warten;-------
20.11.2010;08:17:05;55;23911;4088;Mpp-Betrieb;Mpp;-------
20.11.2010;08:32:05;95;23911;4089;Mpp-Betrieb;Mpp;-------
20.11.2010;08:47:05;90;23911;4089;Mpp-Betrieb;Mpp;-------
20.11.2010;09:02:05;112;23911;4089;Mpp-Betrieb;Mpp;-------
20.11.2010;09:17:05;178;23911;4089;Mpp-Betrieb;Mpp;-------
20.11.2010;09:32:05;217;23911;4090;Mpp-Betrieb;Mpp;-------
20.11.2010;09:47:05;444;23911;4090;Mpp-Betrieb;Mpp;-------
20.11.2010;10:02:05;302;23912;4090;Mpp-Betrieb;Mpp;-------
20.11.2010;10:17:05;406;23912;4090;Mpp-Betrieb;Mpp;-------
20.11.2010;10:32:06;447;23912;4091;Mpp-Betrieb;Mpp;-------
20.11.2010;10:47:05;474;23912;4091;Mpp-Betrieb;Mpp;-------
20.11.2010;11:02:06;349;23912;4091;Mpp-Betrieb;Mpp;-------
20.11.2010;11:17:05;469;23912;4091;Mpp-Betrieb;Mpp;-------
20.11.2010;11:32:06;545;23912;4092;Mpp-Betrieb;Mpp;-------
20.11.2010;11:47:05;686;23912;4092;Mpp-Betrieb;Mpp;-------
20.11.2010;12:02:06;551;23912;4092;Mpp-Betrieb;Mpp;-------
20.11.2010;12:17:05;456;23913;4092;Mpp-Betrieb;Mpp;-------
20.11.2010;12:32:06;372;23913;4093;Mpp-Betrieb;Mpp;-------
20.11.2010;12:47:05;267;23913;4093;Mpp-Betrieb;Mpp;-------
20.11.2010;13:02:05;181;23913;4093;Mpp-Betrieb;Mpp;-------
20.11.2010;13:17:05;240;23913;4093;Mpp-Betrieb;Mpp;-------
20.11.2010;13:32:05;322;23913;4094;Mpp-Betrieb;Mpp;-------
20.11.2010;13:47:06;209;23913;4094;Mpp-Betrieb;Mpp;-------
20.11.2010;14:02:05;290;23913;4094;Mpp-Betrieb;Mpp;-------
20.11.2010;14:17:06;432;23913;4094;Mpp-Betrieb;Mpp;-------
20.11.2010;14:32:05;326;23913;4095;Mpp-Betrieb;Mpp;-------
20.11.2010;14:47:06;254;23913;4095;Mpp-Betrieb;Mpp;-------
20.11.2010;15:02:05;317;23913;4095;Mpp-Betrieb;Mpp;-------
20.11.2010;15:17:06;357;23913;4095;Mpp-Betrieb;Mpp;-------
20.11.2010;15:32:05;525;23914;4096;Mpp-Betrieb;Mpp;-------
20.11.2010;15:47:06;206;23914;4096;Mpp-Betrieb;Mpp;-------
20.11.2010;16:02:05;128;23914;4096;Mpp-Betrieb;Mpp;-------
20.11.2010;16:17:06;25;23914;4096;Mpp-Betrieb;Mpp;-------
20.11.2010;16:32:06;0;23914;4097;Mpp-Betrieb;Warten;-------
21.11.2010;08:32:05;0;23914;4097;Mpp-Betrieb;Warten;-------
21.11.2010;08:47:05;0;23914;4097;Mpp-Betrieb;Warten;-------
21.11.2010;09:02:05;0;23914;4097;Mpp-Betrieb;Warten;-------
21.11.2010;09:17:05;0;23914;4097;Mpp-Betrieb;Warten;-------
21.11.2010;09:32:05;0;23914;4097;Mpp-Betrieb;Warten;-------
21.11.2010;09:47:05;11;23914;4097;Mpp-Betrieb;Mpp;-------
21.11.2010;10:02:05;8;23914;4097;Mpp-Betrieb;Mpp;-------
21.11.2010;10:17:05;0;23914;4097;Mpp-Betrieb;Warten;-------
21.11.2010;10:32:06;33;23914;4097;Mpp-Betrieb;Mpp;-------
21.11.2010;10:47:05;40;23914;4098;Mpp-Betrieb;Mpp;-------
21.11.2010;11:02:05;92;23914;4098;Mpp-Betrieb;Mpp;-------
21.11.2010;11:17:05;231;23914;4098;Mpp-Betrieb;Mpp;-------
21.11.2010;11:32:05;241;23914;4098;Mpp-Betrieb;Mpp;-------
21.11.2010;11:47:05;436;23914;4099;Mpp-Betrieb;Mpp;-------
21.11.2010;12:02:05;197;23914;4099;Mpp-Betrieb;Mpp;-------
21.11.2010;12:17:05;194;23914;4099;Mpp-Betrieb;Mpp;-------
21.11.2010;12:32:05;230;23914;4099;Mpp-Betrieb;Mpp;-------
21.11.2010;12:47:05;284;23914;4100;Mpp-Betrieb;Mpp;-------
21.11.2010;13:02:05;250;23914;4100;Mpp-Betrieb;Mpp;-------
21.11.2010;13:17:06;123;23914;4100;Mpp-Betrieb;Mpp;-------
21.11.2010;13:32:05;72;23914;4100;Mpp-Betrieb;Mpp;-------
21.11.2010;13:47:06;79;23914;4101;Mpp-Betrieb;Mpp;-------
21.11.2010;14:02:05;12;23914;4101;Mpp-Betrieb;Mpp;-------
21.11.2010;14:17:06;52;23914;4101;Mpp-Betrieb;Mpp;-------
21.11.2010;14:32:05;160;23914;4101;Mpp-Betrieb;Mpp;-------
21.11.2010;14:47:06;16;23914;4101;Mpp-Betrieb;Mpp;-------
21.11.2010;15:02:05;21;23914;4102;Mpp-Betrieb;Mpp;-------
21.11.2010;15:17:06;15;23914;4102;Mpp-Betrieb;Mpp;-------
21.11.2010;15:32:05;0;23914;4102;Mpp-Betrieb;Warten;-------
21.11.2010;15:47:05;0;23914;4102;Mpp-Betrieb;Warten;-------
21.11.2010;16:02:06;0;23914;4102;Mpp-Betrieb;Warten;-------
21.11.2010;16:17:05;0;23914;4102;Mpp-Betrieb;Warten;-------
21.11.2010;16:32:06;0;23914;4102;Mpp-Betrieb;Warten;-------
22.11.2010;08:17:05;0;23914;4102;Mpp-Betrieb;Warten;-------
22.11.2010;08:32:06;0;23914;4102;Mpp-Betrieb;Warten;-------
22.11.2010;08:43:47;0;23914;4102;Mpp-Betrieb;Warten;-------
22.11.2010;09:02:06;20;23914;4102;Mpp-Betrieb;Mpp;-------
22.11.2010;09:17:05;51;23914;4102;Mpp-Betrieb;Mpp;-------
22.11.2010;09:32:06;56;23914;4103;Mpp-Betrieb;Mpp;-------
22.11.2010;09:47:05;63;23914;4103;Mpp-Betrieb;Mpp;-------
22.11.2010;10:02:05;38;23914;4103;Mpp-Betrieb;Mpp;-------
22.11.2010;10:17:05;88;23914;4103;Mpp-Betrieb;Mpp;-------
22.11.2010;10:32:05;176;23915;4104;Mpp-Betrieb;Mpp;-------
22.11.2010;10:47:05;91;23915;4104;Mpp-Betrieb;Mpp;-------
22.11.2010;11:02:05;148;23915;4104;Mpp-Betrieb;Mpp;-------
22.11.2010;11:17:05;101;23915;4104;Mpp-Betrieb;Mpp;-------
22.11.2010;11:32:05;28;23915;4105;Mpp-Betrieb;Mpp;-------
22.11.2010;11:47:05;14;23915;4105;Mpp-Betrieb;Mpp;-------
22.11.2010;12:02:05;9;23915;4105;Mpp-Betrieb;Mpp;-------
22.11.2010;12:17:05;108;23915;4105;Mpp-Betrieb;Mpp;-------
22.11.2010;12:32:06;27;23915;4106;Mpp-Betrieb;Mpp;-------
22.11.2010;12:47:05;38;23915;4106;Mpp-Betrieb;Mpp;-------
22.11.2010;13:02:06;81;23915;4106;Mpp-Betrieb;Mpp;-------
22.11.2010;13:17:05;77;23915;4106;Mpp-Betrieb;Mpp;-------
22.11.2010;13:32:06;75;23915;4107;Mpp-Betrieb;Mpp;-------
22.11.2010;13:47:05;153;23915;4107;Mpp-Betrieb;Mpp;-------
22.11.2010;14:02:06;50;23915;4107;Mpp-Betrieb;Mpp;-------
22.11.2010;14:17:05;53;23915;4107;Mpp-Betrieb;Mpp;-------
22.11.2010;14:32:06;45;23915;4108;Mpp-Betrieb;Mpp;-------
22.11.2010;14:47:05;33;23915;4108;Mpp-Betrieb;Mpp;-------
22.11.2010;15:02:06;23;23915;4108;Mpp-Betrieb;Mpp;-------
22.11.2010;15:17:06;22;23915;4108;Mpp-Betrieb;Mpp;-------
22.11.2010;15:32:05;9;23915;4109;Mpp-Betrieb;Mpp;-------
22.11.2010;15:47:06;3;23915;4109;Mpp-Betrieb;Mpp;-------
22.11.2010;16:02:05;0;23915;4109;Mpp-Betrieb;Warten;-------
23.11.2010;08:02:05;0;23915;4109;Mpp-Betrieb;Warten;-------
23.11.2010;08:17:05;0;23915;4109;Mpp-Betrieb;Warten;-------
23.11.2010;08:32:05;24;23915;4109;Mpp-Betrieb;Mpp;-------
23.11.2010;08:47:05;70;23915;4109;Mpp-Betrieb;Mpp;-------
23.11.2010;09:02:06;178;23915;4110;Mpp-Betrieb;Mpp;-------
23.11.2010;09:17:05;218;23915;4110;Mpp-Betrieb;Mpp;-------
23.11.2010;09:32:05;171;23915;4110;Mpp-Betrieb;Mpp;-------
23.11.2010;09:47:05;263;23915;4110;Mpp-Betrieb;Mpp;-------
23.11.2010;10:02:06;222;23915;4111;Mpp-Betrieb;Mpp;-------
23.11.2010;10:17:05;235;23915;4111;Mpp-Betrieb;Mpp;-------
23.11.2010;10:32:05;234;23915;4111;Mpp-Betrieb;Mpp;-------
23.11.2010;10:47:06;313;23915;4111;Mpp-Betrieb;Mpp;-------
23.11.2010;11:02:06;357;23915;4112;Mpp-Betrieb;Mpp;-------
23.11.2010;11:17:06;292;23915;4112;Mpp-Betrieb;Mpp;-------
23.11.2010;11:32:06;351;23916;4112;Mpp-Betrieb;Mpp;-------
23.11.2010;11:47:06;414;23916;4112;Mpp-Betrieb;Mpp;-------
23.11.2010;12:02:06;295;23916;4113;Mpp-Betrieb;Mpp;-------
23.11.2010;12:17:06;148;23916;4113;Mpp-Betrieb;Mpp;-------
23.11.2010;12:32:05;180;23916;4113;Mpp-Betrieb;Mpp;-------
23.11.2010;12:47:06;148;23916;4113;Mpp-Betrieb;Mpp;-------
23.11.2010;13:02:05;57;23916;4114;Mpp-Betrieb;Mpp;-------
23.11.2010;13:17:05;54;23916;4114;Mpp-Betrieb;Mpp;-------
23.11.2010;13:32:06;104;23916;4114;Mpp-Betrieb;Mpp;-------
23.11.2010;13:47:05;52;23916;4114;Mpp-Betrieb;Mpp;-------
23.11.2010;14:02:06;53;23916;4115;Mpp-Betrieb;Mpp;-------
23.11.2010;14:17:05;42;23916;4115;Mpp-Betrieb;Mpp;-------
23.11.2010;14:32:06;39;23916;4115;Mpp-Betrieb;Mpp;-------
23.11.2010;14:47:05;56;23916;4115;Mpp-Betrieb;Mpp;-------
23.11.2010;15:02:06;62;23916;4116;Mpp-Betrieb;Mpp;-------
23.11.2010;15:17:05;103;23916;4116;Mpp-Betrieb;Mpp;-------
23.11.2010;15:32:05;83;23916;4116;Mpp-Betrieb;Mpp;-------
23.11.2010;15:47:06;13;23916;4116;Mpp-Betrieb;Mpp;-------
23.11.2010;16:02:05;0;23916;4116;Mpp-Betrieb;Warten;-------
23.11.2010;16:17:06;0;23916;4116;Mpp-Betrieb;Warten;-------
24.11.2010;08:32:05;0;23916;4116;Mpp-Betrieb;Warten;-------
24.11.2010;08:47:05;0;23916;4116;Mpp-Betrieb;Warten;-------
24.11.2010;09:02:05;0;23916;4116;Mpp-Betrieb;Warten;-------
24.11.2010;09:17:05;0;23916;4116;Mpp-Betrieb;Warten;-------
24.11.2010;09:32:05;14;23916;4117;Mpp-Betrieb;Mpp;-------
24.11.2010;09:47:05;4;23916;4117;Mpp-Betrieb;Mpp;-------
24.11.2010;10:02:05;18;23916;4117;Mpp-Betrieb;Mpp;-------
24.11.2010;10:17:05;0;23916;4117;Mpp-Betrieb;Warten;-------
24.11.2010;10:32:05;38;23916;4118;Mpp-Betrieb;Mpp;-------
24.11.2010;10:47:05;81;23916;4118;Mpp-Betrieb;Mpp;-------
24.11.2010;11:02:05;51;23916;4118;Mpp-Betrieb;Mpp;-------
24.11.2010;11:17:05;117;23916;4118;Mpp-Betrieb;Mpp;-------
24.11.2010;11:32:05;147;23916;4119;Mpp-Betrieb;Mpp;-------
24.11.2010;11:47:06;151;23916;4119;Mpp-Betrieb;Mpp;-------
24.11.2010;12:02:05;78;23916;4119;Mpp-Betrieb;Mpp;-------
24.11.2010;12:17:05;64;23916;4119;Mpp-Betrieb;Mpp;-------
24.11.2010;12:32:05;139;23916;4120;Mpp-Betrieb;Mpp;-------
24.11.2010;12:47:05;294;23916;4120;Mpp-Betrieb;Mpp;-------
24.11.2010;13:02:05;361;23916;4120;Mpp-Betrieb;Mpp;-------
24.11.2010;13:17:05;299;23916;4120;Mpp-Betrieb;Mpp;-------
24.11.2010;13:32:05;183;23917;4121;Mpp-Betrieb;Mpp;-------
24.11.2010;13:47:05;351;23917;4121;Mpp-Betrieb;Mpp;-------
24.11.2010;14:02:05;476;23917;4121;Mpp-Betrieb;Mpp;-------
24.11.2010;14:17:05;435;23917;4121;Mpp-Betrieb;Mpp;-------
24.11.2010;14:32:06;375;23917;4122;Mpp-Betrieb;Mpp;-------
24.11.2010;14:47:05;356;23917;4122;Mpp-Betrieb;Mpp;-------
24.11.2010;15:02:06;268;23917;4122;Mpp-Betrieb;Mpp;-------
24.11.2010;15:17:05;155;23917;4122;Mpp-Betrieb;Mpp;-------
24.11.2010;15:32:06;57;23917;4123;Mpp-Betrieb;Mpp;-------
24.11.2010;15:47:05;24;23917;4123;Mpp-Betrieb;Mpp;-------
24.11.2010;16:02:06;16;23917;4123;Mpp-Betrieb;Mpp;-------
24.11.2010;16:17:05;0;23917;4123;Mpp-Betrieb;Warten;-------
24.11.2010;16:32:06;0;23917;4123;Mpp-Betrieb;Warten;-------
25.11.2010;08:02:05;0;23917;4123;Mpp-Betrieb;Warten;-------
25.11.2010;08:17:05;21;23917;4123;Mpp-Betrieb;Mpp;-------
25.11.2010;08:32:05;57;23917;4124;Mpp-Betrieb;Mpp;-------
25.11.2010;08:47:05;107;23917;4124;Mpp-Betrieb;Mpp;-------
25.11.2010;09:02:05;126;23917;4124;Mpp-Betrieb;Mpp;-------
25.11.2010;09:17:05;168;23917;4124;Mpp-Betrieb;Mpp;-------
25.11.2010;09:32:05;339;23917;4125;Mpp-Betrieb;Mpp;-------
25.11.2010;09:47:05;560;23917;4125;Mpp-Betrieb;Mpp;-------
25.11.2010;10:02:05;683;23918;4125;Mpp-Betrieb;Mpp;-------
25.11.2010;10:17:06;1221;23918;4125;Mpp-Betrieb;Mpp;-------
25.11.2010;10:32:05;492;23918;4126;Mpp-Betrieb;Mpp;-------
25.11.2010;10:47:06;506;23918;4126;Mpp-Betrieb;Mpp;-------
25.11.2010;11:02:05;1011;23918;4126;Mpp-Betrieb;Mpp;-------
25.11.2010;11:17:06;1200;23919;4126;Mpp-Betrieb;Mpp;-------
25.11.2010;11:32:05;1684;23919;4127;Mpp-Betrieb;Mpp;-------
25.11.2010;11:47:06;1209;23920;4127;Mpp-Betrieb;Mpp;-------
25.11.2010;12:02:05;974;23920;4127;Mpp-Betrieb;Mpp;-------
25.11.2010;12:17:06;1429;23920;4127;Mpp-Betrieb;Mpp;-------
25.11.2010;12:32:06;1575;23921;4128;Mpp-Betrieb;Mpp;-------
25.11.2010;12:47:06;1203;23921;4128;Mpp-Betrieb;Mpp;-------
25.11.2010;13:02:06;1738;23921;4128;Mpp-Betrieb;Mpp;-------
25.11.2010;13:17:06;1737;23922;4128;Mpp-Betrieb;Mpp;-------
25.11.2010;13:32:07;1773;23922;4129;Mpp-Betrieb;Mpp;-------
25.11.2010;13:47:06;1316;23922;4129;Mpp-Betrieb;Mpp;-------
25.11.2010;14:02:07;1291;23923;4129;Mpp-Betrieb;Mpp;-------
25.11.2010;14:17:06;911;23923;4129;Mpp-Betrieb;Mpp;-------
25.11.2010;14:32:07;351;23923;4130;Mpp-Betrieb;Mpp;-------
25.11.2010;14:47:06;302;23923;4130;Mpp-Betrieb;Mpp;-------
25.11.2010;15:02:07;368;23923;4130;Mpp-Betrieb;Mpp;-------
25.11.2010;15:17:06;374;23924;4130;Mpp-Betrieb;Mpp;-------
25.11.2010;15:32:06;213;23924;4131;Mpp-Betrieb;Mpp;-------
25.11.2010;15:47:06;102;23924;4131;Mpp-Betrieb;Mpp;-------
25.11.2010;16:02:06;37;23924;4131;Mpp-Betrieb;Mpp;-------
25.11.2010;16:17:06;0;23924;4131;Mpp-Betrieb;Warten;-------
25.11.2010;16:32:06;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;09:32:05;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;09:47:05;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;10:02:05;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;10:17:05;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;10:32:05;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;10:47:05;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;11:02:05;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;11:17:05;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;11:32:05;0;23924;4131;Mpp-Betrieb;Warten;-------
26.11.2010;11:47:05;6;23924;4131;Mpp-Betrieb;Mpp;-------
26.11.2010;12:02:06;14;23924;4132;Mpp-Betrieb;Mpp;-------
26.11.2010;12:17:05;9;23924;4132;Mpp-Betrieb;Mpp;-------
26.11.2010;12:32:05;26;23924;4132;Mpp-Betrieb;Mpp;-------
26.11.2010;12:47:05;21;23924;4132;Mpp-Betrieb;Mpp;-------
26.11.2010;13:02:05;19;23924;4133;Mpp-Betrieb;Mpp;-------
26.11.2010;13:17:05;15;23924;4133;Mpp-Betrieb;Mpp;-------
26.11.2010;13:32:05;12;23924;4133;Mpp-Betrieb;Mpp-Such;-------
26.11.2010;13:47:05;15;23924;4133;Mpp-Betrieb;Mpp;-------
26.11.2010;14:02:05;8;23924;4134;Mpp-Betrieb;Mpp;-------
26.11.2010;14:17:06;5;23924;4134;Mpp-Betrieb;Mpp;-------
26.11.2010;14:32:05;9;23924;4134;Mpp-Betrieb;Mpp;-------
26.11.2010;14:47:06;7;23924;4134;Mpp-Betrieb;Mpp;-------
26.11.2010;15:02:05;0;23924;4134;Mpp-Betrieb;Warten;-------
26.11.2010;15:17:06;0;23924;4134;Mpp-Betrieb;Warten;-------
26.11.2010;15:32:05;0;23924;4134;Mpp-Betrieb;Warten;-------
26.11.2010;15:47:06;0;23924;4134;Mpp-Betrieb;Warten;-------
26.11.2010;16:02:05;0;23924;4134;Mpp-Betrieb;Warten;-------
26.11.2010;16:17:06;0;23924;4134;;Warten;-------
27.11.2010;08:17:05;0;23924;4134;Mpp-Betrieb;Warten;-------
27.11.2010;08:32:05;6;23924;4135;Mpp-Betrieb;Mpp;-------
27.11.2010;08:47:05;8;23924;4135;Mpp-Betrieb;Mpp;-------
27.11.2010;09:02:05;21;23924;4135;Mpp-Betrieb;Mpp;-------
27.11.2010;09:17:05;31;23924;4135;Mpp-Betrieb;Mpp;-------
27.11.2010;09:32:05;35;23924;4136;Mpp-Betrieb;Mpp;-------
27.11.2010;09:47:05;40;23924;4136;Mpp-Betrieb;Mpp;-------
27.11.2010;10:02:05;9;23924;4136;Mpp-Betrieb;Mpp;-------
27.11.2010;10:17:06;8;23924;4136;Mpp-Betrieb;Mpp;-------
27.11.2010;10:32:05;7;23924;4137;Mpp-Betrieb;Mpp;-------
27.11.2010;10:47:06;20;23924;4137;Mpp-Betrieb;Mpp;-------
27.11.2010;11:02:05;18;23924;4137;Mpp-Betrieb;Mpp;-------
27.11.2010;11:17:06;15;23924;4137;Mpp-Betrieb;Mpp;-------
27.11.2010;11:32:05;15;23924;4138;Mpp-Betrieb;Mpp;-------
27.11.2010;11:47:06;16;23924;4138;Mpp-Betrieb;Mpp;-------
27.11.2010;12:02:05;16;23924;4138;Mpp-Betrieb;Mpp;-------
27.11.2010;12:17:06;16;23924;4138;Mpp-Betrieb;Mpp;-------
27.11.2010;12:32:05;9;23924;4138;Mpp-Betrieb;Mpp;-------
27.11.2010;12:47:06;7;23924;4139;Mpp-Betrieb;Mpp;-------
27.11.2010;13:02:05;7;23924;4139;Mpp-Betrieb;Mpp;-------
27.11.2010;13:17:05;6;23924;4139;Mpp-Betrieb;Mpp;-------
27.11.2010;13:32:05;7;23924;4139;Mpp-Betrieb;Mpp;-------
27.11.2010;13:47:05;5;23924;4140;Mpp-Betrieb;Mpp;-------
27.11.2010;14:02:05;4;23924;4140;Mpp-Betrieb;Mpp;-------
27.11.2010;14:17:05;5;23924;4140;Mpp-Betrieb;Mpp;-------
27.11.2010;14:32:05;0;23924;4140;Mpp-Betrieb;Netzueb.;-------
27.11.2010;14:47:05;0;23924;4140;Mpp-Betrieb;Warten;-------
27.11.2010;15:02:05;0;23924;4140;Mpp-Betrieb;Warten;-------
27.11.2010;15:17:05;0;23924;4140;Mpp-Betrieb;Warten;-------
27.11.2010;15:32:05;0;23924;4140;Mpp-Betrieb;Warten;-------
27.11.2010;15:47:06;0;23924;4140;Mpp-Betrieb;Warten;-------
27.11.2010;16:02:05;0;23924;4140;Mpp-Betrieb;Warten;-------
28.11.2010;08:17:05;0;23924;4140;Mpp-Betrieb;Warten;-------
28.11.2010;08:32:04;0;23924;4140;Mpp-Betrieb;Warten;-------
28.11.2010;08:47:05;0;23924;4140;Mpp-Betrieb;Warten;-------
28.11.2010;09:02:05;0;23924;4140;Mpp-Betrieb;Warten;-------
28.11.2010;09:17:05;0;23924;4140;Mpp-Betrieb;Warten;-------
28.11.2010;09:32:05;0;23924;4140;Mpp-Betrieb;Netzueb.;-------
28.11.2010;09:47:05;6;23924;4141;Mpp-Betrieb;Mpp;-------
28.11.2010;10:02:05;5;23924;4141;Mpp-Betrieb;Mpp;-------
28.11.2010;10:17:05;7;23924;4141;Mpp-Betrieb;Mpp;-------
28.11.2010;10:32:05;15;23924;4141;Mpp-Betrieb;Mpp;-------
28.11.2010;10:47:05;24;23924;4142;Mpp-Betrieb;Mpp;-------
28.11.2010;11:02:05;39;23924;4142;Mpp-Betrieb;Mpp;-------
28.11.2010;11:17:04;39;23924;4142;Mpp-Betrieb;Mpp;-------
28.11.2010;11:32:05;42;23924;4142;Mpp-Betrieb;Mpp;-------
28.11.2010;11:47:05;46;23924;4143;Mpp-Betrieb;Mpp;-------
28.11.2010;12:02:05;66;23924;4143;Mpp-Betrieb;Mpp;-------
28.11.2010;12:17:05;69;23924;4143;Mpp-Betrieb;Mpp;-------
28.11.2010;12:32:05;119;23924;4143;Mpp-Betrieb;Mpp;-------
28.11.2010;12:47:05;110;23924;4144;Mpp-Betrieb;Mpp;-------
28.11.2010;13:02:05;115;23924;4144;Mpp-Betrieb;Mpp;-------
28.11.2010;13:17:05;117;23924;4144;Mpp-Betrieb;Mpp;-------
28.11.2010;13:32:05;113;23924;4144;Mpp-Betrieb;Mpp;-------
28.11.2010;13:47:05;107;23924;4145;Mpp-Betrieb;Mpp;-------
28.11.2010;14:02:05;121;23924;4145;Mpp-Betrieb;Mpp;-------
28.11.2010;14:17:05;123;23924;4145;Mpp-Betrieb;Mpp;-------
28.11.2010;14:32:05;169;23924;4145;Mpp-Betrieb;Mpp;-------
28.11.2010;14:47:05;139;23924;4146;Mpp-Betrieb;Mpp;-------
28.11.2010;15:02:06;137;23924;4146;Mpp-Betrieb;Mpp;-------
28.11.2010;15:17:05;156;23924;4146;Mpp-Betrieb;Mpp;-------
28.11.2010;15:32:06;91;23924;4146;Mpp-Betrieb;Mpp;-------
28.11.2010;15:47:05;50;23924;4147;Mpp-Betrieb;Mpp;-------
28.11.2010;16:02:05;9;23924;4147;Mpp-Betrieb;Mpp;-------
28.11.2010;16:17:05;3;23924;4147;Mpp-Betrieb;Mpp;-------
28.11.2010;16:32:05;0;23924;4147;Mpp-Betrieb;Warten;-------
29.11.2010;09:02:05;0;23924;4147;Mpp-Betrieb;Warten;-------
29.11.2010;09:32:05;0;23924;4147;Mpp-Betrieb;Warten;-------
29.11.2010;09:47:05;0;23924;4147;Mpp-Betrieb;Warten;-------
29.11.2010;10:02:05;0;23924;4147;Mpp-Betrieb;Warten;-------
29.11.2010;10:17:05;0;23924;4147;Mpp-Betrieb;Warten;-------
29.11.2010;10:32:05;0;23924;4147;Mpp-Betrieb;Warten;-------
29.11.2010;10:47:05;0;23924;4147;Mpp-Betrieb;Warten;-------
29.11.2010;11:02:04;0;23924;4147;Mpp-Betrieb;Warten;-------
29.11.2010;11:17:05;8;23924;4147;Mpp-Betrieb;Mpp;-------
29.11.2010;11:32:05;15;23924;4148;Mpp-Betrieb;Mpp;-------
29.11.2010;11:47:05;143;23924;4148;Mpp-Betrieb;Mpp;-------
29.11.2010;12:02:05;112;23924;4148;Mpp-Betrieb;Mpp;-------
29.11.2010;12:17:05;71;23924;4148;Mpp-Betrieb;Mpp;-------
29.11.2010;12:32:05;33;23924;4149;Mpp-Betrieb;Mpp;-------
29.11.2010;12:47:05;101;23924;4149;Mpp-Betrieb;Mpp;-------
29.11.2010;13:02:05;81;23924;4149;Mpp-Betrieb;Mpp;-------
29.11.2010;13:17:05;74;23925;4149;Mpp-Betrieb;Mpp;-------
29.11.2010;13:32:05;49;23925;4150;Mpp-Betrieb;Mpp;-------
29.11.2010;13:47:05;97;23925;4150;Mpp-Betrieb;Mpp;-------
29.11.2010;14:02:05;85;23925;4150;Mpp-Betrieb;Mpp;-------
29.11.2010;14:17:06;35;23925;4150;Mpp-Betrieb;Mpp;-------
29.11.2010;14:32:05;83;23925;4151;Mpp-Betrieb;Mpp;-------
29.11.2010;14:47:06;54;23925;4151;Mpp-Betrieb;Mpp;-------
29.11.2010;15:02:05;55;23925;4151;Mpp-Betrieb;Mpp;-------
29.11.2010;15:17:06;319;23925;4151;Mpp-Betrieb;Mpp;-------
29.11.2010;15:32:05;253;23925;4152;Mpp-Betrieb;Mpp;-------
29.11.2010;15:47:06;9;23925;4152;Mpp-Betrieb;Mpp;-------
29.11.2010;16:02:05;4;23925;4152;Mpp-Betrieb;Mpp;-------
29.11.2010;16:17:06;0;23925;4152;Mpp-Betrieb;Warten;-------
29.11.2010;16:32:05;0;23925;4152;Mpp-Betrieb;Warten;-------
30.11.2010;08:17:05;0;23925;4152;Mpp-Betrieb;Warten;-------
30.11.2010;08:32:05;0;23925;4152;Mpp-Betrieb;Warten;-------
30.11.2010;08:47:05;14;23925;4152;Mpp-Betrieb;Mpp;-------
30.11.2010;09:02:05;26;23925;4153;Mpp-Betrieb;Mpp;-------
30.11.2010;09:17:05;69;23925;4153;Mpp-Betrieb;Mpp;-------
30.11.2010;09:32:05;103;23925;4153;Mpp-Betrieb;Mpp;-------
30.11.2010;09:47:05;151;23925;4153;Mpp-Betrieb;Mpp;-------
30.11.2010;10:02:05;428;23925;4154;Mpp-Betrieb;Mpp;-------
30.11.2010;10:17:06;640;23925;4154;Mpp-Betrieb;Mpp;-------
30.11.2010;10:32:05;176;23925;4154;Mpp-Betrieb;Mpp;-------
30.11.2010;10:47:06;71;23925;4154;Mpp-Betrieb;Mpp;-------
30.11.2010;11:02:05;102;23925;4155;Mpp-Betrieb;Mpp;-------
30.11.2010;11:17:06;85;23925;4155;Mpp-Betrieb;Mpp;-------
30.11.2010;11:32:05;189;23925;4155;Mpp-Betrieb;Mpp;-------
30.11.2010;11:47:06;579;23925;4155;Mpp-Betrieb;Mpp;-------
30.11.2010;12:02:05;549;23926;4156;Mpp-Betrieb;Mpp;-------
30.11.2010;12:17:06;525;23926;4156;Mpp-Betrieb;Mpp;-------
30.11.2010;12:32:05;643;23926;4156;Mpp-Betrieb;Mpp;-------
30.11.2010;12:54:53;666;23926;4156;Mpp-Betrieb;Mpp;-------
30.11.2010;13:02:06;216;23926;4157;Mpp-Betrieb;Mpp;-------
30.11.2010;13:17:05;422;23926;4157;Mpp-Betrieb;Mpp;-------
30.11.2010;13:32:05;336;23926;4157;Mpp-Betrieb;Mpp;-------
30.11.2010;13:47:05;260;23926;4157;Mpp-Betrieb;Mpp;-------
30.11.2010;14:02:05;190;23926;4158;Mpp-Betrieb;Mpp;-------
30.11.2010;14:17:05;137;23926;4158;Mpp-Betrieb;Mpp;-------
30.11.2010;14:32:05;123;23926;4158;Mpp-Betrieb;Mpp;-------
30.11.2010;14:47:05;85;23926;4158;Mpp-Betrieb;Mpp;-------
30.11.2010;15:02:05;61;23926;4159;Mpp-Betrieb;Mpp;-------
30.11.2010;15:17:05;42;23926;4159;Mpp-Betrieb;Mpp;-------
30.11.2010;15:32:05;34;23926;4159;Mpp-Betrieb;Mpp;-------
30.11.2010;15:47:06;28;23926;4159;Mpp-Betrieb;Mpp;-------
30.11.2010;16:02:05;13;23926;4160;Mpp-Betrieb;Mpp;-------
30.11.2010;16:17:06;0;23926;4160;Mpp-Betrieb;Warten;-------
30.11.2010;16:32:06;0;23926;4160;Mpp-Betrieb;Warten;-------
01.12.2010;08:32:04;0;23926;4160;Mpp-Betrieb;Warten;-------
01.12.2010;08:47:05;0;23926;4160;Mpp-Betrieb;Warten;-------
01.12.2010;09:02:05;0;23926;4160;Mpp-Betrieb;Warten;-------
01.12.2010;09:17:05;5;23926;4160;Mpp-Betrieb;Mpp;-------
01.12.2010;09:32:05;7;23926;4160;Mpp-Betrieb;Mpp;-------
01.12.2010;09:47:05;16;23926;4160;Mpp-Betrieb;Mpp;-------
01.12.2010;10:02:05;24;23926;4161;Mpp-Betrieb;Mpp;-------
01.12.2010;10:17:05;34;23926;4161;Mpp-Betrieb;Mpp;-------
01.12.2010;10:32:06;33;23927;4161;Mpp-Betrieb;Mpp;-------
01.12.2010;10:47:05;24;23927;4161;Mpp-Betrieb;Mpp;-------
01.12.2010;11:02:05;30;23927;4162;Mpp-Betrieb;Mpp;-------
01.12.2010;11:17:05;37;23927;4162;Mpp-Betrieb;Mpp;-------
01.12.2010;11:32:05;49;23927;4162;Mpp-Betrieb;Mpp;-------
01.12.2010;11:47:05;45;23927;4162;Mpp-Betrieb;Mpp;-------
01.12.2010;12:02:05;38;23927;4163;Mpp-Betrieb;Mpp;-------
01.12.2010;12:17:05;47;23927;4163;Mpp-Betrieb;Mpp;-------
01.12.2010;12:32:05;30;23927;4163;Mpp-Betrieb;Mpp;-------
01.12.2010;12:47:06;28;23927;4163;Mpp-Betrieb;Mpp;-------
01.12.2010;13:02:05;55;23927;4164;Mpp-Betrieb;Mpp;-------
01.12.2010;13:17:06;67;23927;4164;Mpp-Betrieb;Mpp;-------
01.12.2010;13:32:05;33;23927;4164;Mpp-Betrieb;Mpp;-------
01.12.2010;13:47:06;24;23927;4164;Mpp-Betrieb;Mpp;-------
01.12.2010;14:02:05;11;23927;4165;Mpp-Betrieb;Mpp;-------
01.12.2010;14:17:06;13;23927;4165;Mpp-Betrieb;Mpp;-------
01.12.2010;14:32:05;7;23927;4165;Mpp-Betrieb;Mpp;-------
01.12.2010;14:47:06;0;23927;4165;Mpp-Betrieb;Warten;-------
01.12.2010;15:02:05;0;23927;4165;Mpp-Betrieb;Warten;-------
01.12.2010;15:17:06;0;23927;4165;Mpp-Betrieb;Warten;-------
01.12.2010;15:32:05;0;23927;4165;Mpp-Betrieb;Warten;-------
01.12.2010;15:47:06;0;23927;4165;Mpp-Betrieb;Warten;-------
01.12.2010;16:02:06;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;09:32:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;09:47:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;10:02:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;10:17:06;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;10:32:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;10:47:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;11:02:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;11:17:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;11:32:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;11:47:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;12:02:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;12:17:05;0;23927;4165;Mpp-Betrieb;Warten;-------
02.12.2010;12:32:05;7;23927;4165;Mpp-Betrieb;Mpp;-------
02.12.2010;12:47:05;9;23927;4166;Mpp-Betrieb;Mpp;-------
02.12.2010;13:02:06;15;23927;4166;Mpp-Betrieb;Mpp;-------
02.12.2010;13:17:05;7;23927;4166;Mpp-Betrieb;Mpp;-------
02.12.2010;13:32:06;7;23927;4166;Mpp-Betrieb;Mpp;-------
02.12.2010;13:47:05;2;23927;4167;Mpp-Betrieb;Mpp;-------
02.12.2010;14:02:06;5;23927;4167;Mpp-Betrieb;Mpp;-------
02.12.2010;14:17:05;0;23927;4167;Mpp-Betrieb;Warten;-------
02.12.2010;14:32:05;0;23927;4167;Mpp-Betrieb;Warten;-------
02.12.2010;14:47:05;0;23927;4167;Mpp-Betrieb;Warten;-------
02.12.2010;15:02:05;0;23927;4167;Mpp-Betrieb;Warten;-------
02.12.2010;15:17:05;9;23927;4168;Mpp-Betrieb;Mpp;-------
02.12.2010;15:32:05;5;23927;4168;Mpp-Betrieb;Mpp;-------
02.12.2010;15:47:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;09:02:06;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;09:17:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;09:32:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;09:47:04;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;10:02:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;10:17:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;10:32:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;10:47:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;11:02:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;11:17:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;11:32:05;0;23927;4168;Mpp-Betrieb;Warten;-------
03.12.2010;11:47:05;7;23927;4168;Mpp-Betrieb;Mpp;-------
03.12.2010;12:02:05;4;23927;4168;Mpp-Betrieb;Mpp;-------
03.12.2010;12:17:05;7;23927;4168;Mpp-Betrieb;Mpp;-------
03.12.2010;12:32:05;9;23927;4169;Mpp-Betrieb;Mpp;-------
03.12.2010;12:47:05;0;23927;4169;Mpp-Betrieb;Warten;-------
03.12.2010;13:02:05;5;23927;4169;Mpp-Betrieb;Mpp;-------
03.12.2010;13:17:05;0;23927;4169;Mpp-Betrieb;Warten;-------
03.12.2010;13:32:06;0;23927;4169;Mpp-Betrieb;Warten;-------
03.12.2010;13:47:05;0;23927;4169;Mpp-Betrieb;Warten;-------
03.12.2010;14:02:06;0;23927;4169;Mpp-Betrieb;Warten;-------
03.12.2010;14:17:05;0;23927;4169;Mpp-Betrieb;Warten;-------
03.12.2010;14:32:06;0;23927;4169;Mpp-Betrieb;Warten;-------
03.12.2010;14:47:05;0;23927;4169;Mpp-Betrieb;Warten;-------
03.12.2010;15:02:05;0;23927;4169;Mpp-Betrieb;Warten;-------
03.12.2010;15:17:05;0;23927;4169;Mpp-Betrieb;Warten;-------
04.12.2010;09:02:05;0;23927;4169;Mpp-Betrieb;Warten;-------
04.12.2010;09:17:05;0;23927;4169;Mpp-Betrieb;Mpp-Such;-------
04.12.2010;09:32:06;36;23927;4169;Mpp-Betrieb;Mpp;-------
04.12.2010;09:47:05;39;23927;4169;Mpp-Betrieb;Mpp;-------
04.12.2010;10:02:06;47;23927;4170;Mpp-Betrieb;Mpp;-------
04.12.2010;10:17:05;59;23927;4170;Mpp-Betrieb;Mpp;-------
04.12.2010;10:32:06;68;23927;4170;Mpp-Betrieb;Mpp;-------
04.12.2010;10:47:05;73;23927;4170;Mpp-Betrieb;Mpp;-------
04.12.2010;11:02:06;22;23927;4171;Mpp-Betrieb;Mpp;-------
04.12.2010;11:17:05;29;23927;4171;Mpp-Betrieb;Mpp;-------
04.12.2010;11:32:06;36;23927;4171;Mpp-Betrieb;Mpp;-------
04.12.2010;11:47:05;37;23927;4171;Mpp-Betrieb;Mpp;-------
04.12.2010;12:02:06;68;23927;4172;Mpp-Betrieb;Mpp;-------
04.12.2010;12:17:06;78;23927;4172;Mpp-Betrieb;Mpp;-------
04.12.2010;12:32:06;93;23927;4172;Mpp-Betrieb;Mpp;-------
04.12.2010;12:47:05;54;23927;4172;Mpp-Betrieb;Mpp;-------
04.12.2010;13:02:05;44;23927;4173;Mpp-Betrieb;Mpp;-------
04.12.2010;13:17:05;33;23927;4173;Mpp-Betrieb;Mpp;-------
04.12.2010;13:32:05;41;23927;4173;Mpp-Betrieb;Mpp;-------
04.12.2010;13:47:05;41;23927;4173;Mpp-Betrieb;Mpp;-------
04.12.2010;14:02:05;274;23927;4174;Mpp-Betrieb;Mpp;-------
04.12.2010;14:17:05;249;23927;4174;Mpp-Betrieb;Mpp;-------
04.12.2010;14:32:05;234;23927;4174;Mpp-Betrieb;Mpp;-------
04.12.2010;14:47:05;206;23927;4174;Mpp-Betrieb;Mpp;-------
04.12.2010;15:02:06;170;23927;4175;Mpp-Betrieb;Mpp;-------
04.12.2010;15:17:05;109;23927;4175;Mpp-Betrieb;Mpp;-------
04.12.2010;15:32:06;85;23927;4175;Mpp-Betrieb;Mpp;-------
04.12.2010;15:47:05;63;23927;4175;Mpp-Betrieb;Mpp;-------
04.12.2010;16:02:06;0;23927;4176;Mpp-Betrieb;Warten;-------
04.12.2010;16:17:05;0;23927;4176;Mpp-Betrieb;Warten;-------
04.12.2010;16:32:06;0;23927;4176;Mpp-Betrieb;Warten;-------
05.12.2010;08:32:05;0;23927;4176;Mpp-Betrieb;Warten;-------
05.12.2010;08:47:05;0;23927;4176;Mpp-Betrieb;Warten;-------
05.12.2010;09:02:05;8;23927;4176;Mpp-Betrieb;Mpp;-------
05.12.2010;09:17:05;0;23927;4176;Mpp-Betrieb;Netzueb.;-------
05.12.2010;09:32:05;19;23927;4176;Mpp-Betrieb;Mpp;-------
05.12.2010;09:47:05;82;23927;4176;Mpp-Betrieb;Mpp;-------
05.12.2010;10:02:05;158;23927;4177;Mpp-Betrieb;Mpp;-------
05.12.2010;10:17:05;97;23927;4177;Mpp-Betrieb;Mpp;-------
05.12.2010;10:32:05;93;23927;4177;Mpp-Betrieb;Mpp;-------
05.12.2010;10:47:05;70;23927;4177;Mpp-Betrieb;Mpp;-------
05.12.2010;11:02:05;61;23927;4178;Mpp-Betrieb;Mpp;-------
05.12.2010;11:17:05;86;23927;4178;Mpp-Betrieb;Mpp;-------
05.12.2010;11:32:06;98;23927;4178;Mpp-Betrieb;Mpp;-------
05.12.2010;11:47:05;133;23927;4178;Mpp-Betrieb;Mpp;-------
05.12.2010;12:02:05;99;23927;4179;Mpp-Betrieb;Mpp;-------
05.12.2010;12:17:05;58;23927;4179;Mpp-Betrieb;Mpp;-------
05.12.2010;12:32:05;54;23927;4179;Mpp-Betrieb;Mpp;-------
05.12.2010;12:47:05;55;23927;4179;Mpp-Betrieb;Mpp;-------
05.12.2010;13:02:05;54;23928;4180;Mpp-Betrieb;Mpp;-------
05.12.2010;13:17:05;43;23928;4180;Mpp-Betrieb;Mpp;-------
05.12.2010;13:32:05;57;23928;4180;Mpp-Betrieb;Mpp;-------
05.12.2010;13:47:06;49;23928;4180;Mpp-Betrieb;Mpp;-------
05.12.2010;14:02:05;43;23928;4181;Mpp-Betrieb;Mpp;-------
05.12.2010;14:17:06;29;23928;4181;Mpp-Betrieb;Mpp;-------
05.12.2010;14:32:05;20;23928;4181;Mpp-Betrieb;Mpp;-------
05.12.2010;14:47:06;48;23928;4181;Mpp-Betrieb;Mpp;-------
05.12.2010;15:02:05;57;23928;4182;Mpp-Betrieb;Mpp;-------
05.12.2010;15:17:05;15;23928;4182;Mpp-Betrieb;Mpp;-------
05.12.2010;15:32:05;7;23928;4182;Mpp-Betrieb;Mpp;-------
05.12.2010;15:47:05;0;23928;4182;Mpp-Betrieb;Warten;-------
05.12.2010;16:02:05;0;23928;4182;Mpp-Betrieb;Warten;-------
05.12.2010;16:17:05;0;23928;4182;Mpp-Betrieb;Warten;-------
06.12.2010;08:47:05;0;23928;4182;Mpp-Betrieb;Warten;-------
06.12.2010;09:02:05;0;23928;4182;Mpp-Betrieb;Warten;-------
06.12.2010;09:17:05;0;23928;4182;Mpp-Betrieb;Warten;-------
06.12.2010;09:32:05;0;23928;4182;Mpp-Betrieb;Warten;-------
06.12.2010;09:47:05;4;23928;4182;Mpp-Betrieb;Mpp;-------
06.12.2010;10:02:05;8;23928;4183;Mpp-Betrieb;Mpp;-------
06.12.2010;10:17:05;11;23928;4183;Mpp-Betrieb;Mpp;-------
06.12.2010;10:32:04;16;23928;4183;Mpp-Betrieb;Mpp;-------
06.12.2010;10:47:05;10;23928;4183;Mpp-Betrieb;Mpp;-------
06.12.2010;11:02:05;30;23928;4184;Mpp-Betrieb;Mpp;-------
06.12.2010;11:17:05;59;23928;4184;Mpp-Betrieb;Mpp;-------
06.12.2010;11:32:05;34;23928;4184;Mpp-Betrieb;Mpp;-------
06.12.2010;11:47:05;53;23928;4184;Mpp-Betrieb;Mpp;-------
06.12.2010;12:02:05;72;23928;4185;Mpp-Betrieb;Mpp;-------
06.12.2010;12:17:05;62;23928;4185;Mpp-Betrieb;Mpp;-------
06.12.2010;12:32:05;90;23928;4185;Mpp-Betrieb;Mpp;-------
06.12.2010;12:47:05;77;23928;4185;Mpp-Betrieb;Mpp;-------
06.12.2010;13:02:05;61;23928;4186;Mpp-Betrieb;Mpp;-------
06.12.2010;13:17:05;49;23928;4186;Mpp-Betrieb;Mpp;-------
06.12.2010;13:32:05;64;23928;4186;Mpp-Betrieb;Mpp;-------
06.12.2010;13:47:05;81;23928;4186;Mpp-Betrieb;Mpp;-------
06.12.2010;14:02:05;64;23928;4187;Mpp-Betrieb;Mpp;-------
06.12.2010;14:17:06;142;23928;4187;Mpp-Betrieb;Mpp;-------
06.12.2010;14:32:05;50;23928;4187;Mpp-Betrieb;Mpp;-------
06.12.2010;14:47:06;91;23928;4187;Mpp-Betrieb;Mpp;-------
06.12.2010;15:02:05;40;23928;4188;Mpp-Betrieb;Mpp;-------
06.12.2010;15:17:05;15;23928;4188;Mpp-Betrieb;Mpp;-------
06.12.2010;15:32:05;15;23928;4188;Mpp-Betrieb;Mpp;-------
