Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
06.12.2010;15:47:05;3;23928;4188;Mpp-Betrieb;Mpp;-------
06.12.2010;16:02:05;0;23928;4188;Mpp-Betrieb;Warten;-------
06.12.2010;16:17:05;0;23928;4188;Mpp-Betrieb;Warten;-------
07.12.2010;08:17:05;0;23928;4188;Mpp-Betrieb;Warten;-------
07.12.2010;08:32:05;0;23928;4188;Mpp-Betrieb;Warten;-------
07.12.2010;08:47:06;266;23928;4189;Mpp-Betrieb;Mpp;-------
07.12.2010;09:02:05;710;23928;4189;Mpp-Betrieb;Mpp;-------
07.12.2010;09:17:05;813;23928;4189;Mpp-Betrieb;Mpp;-------
07.12.2010;09:32:05;1015;23928;4189;Mpp-Betrieb;Mpp;-------
07.12.2010;09:47:05;574;23929;4190;Mpp-Betrieb;Mpp;-------
07.12.2010;10:02:05;1296;23929;4190;Mpp-Betrieb;Mpp;-------
07.12.2010;10:17:06;1473;23929;4190;Mpp-Betrieb;Mpp;-------
07.12.2010;10:32:05;1391;23929;4190;Mpp-Betrieb;Mpp;-------
07.12.2010;10:47:06;369;23930;4190;Mpp-Betrieb;Mpp;-------
07.12.2010;11:02:05;430;23930;4191;Mpp-Betrieb;Mpp;-------
07.12.2010;11:17:06;418;23930;4191;Mpp-Betrieb;Mpp;-------
07.12.2010;11:32:05;555;23930;4191;Mpp-Betrieb;Mpp;-------
07.12.2010;11:47:06;888;23930;4191;Mpp-Betrieb;Mpp;-------
07.12.2010;12:02:06;786;23930;4192;Mpp-Betrieb;Mpp;-------
07.12.2010;12:17:06;698;23930;4192;Mpp-Betrieb;Mpp;-------
07.12.2010;12:32:06;519;23931;4192;Mpp-Betrieb;Mpp;-------
07.12.2010;12:47:06;401;23931;4192;Mpp-Betrieb;Mpp;-------
07.12.2010;13:02:06;353;23931;4193;Mpp-Betrieb;Mpp;-------
07.12.2010;13:17:06;617;23931;4193;Mpp-Betrieb;Mpp;-------
07.12.2010;13:32:06;461;23931;4193;Mpp-Betrieb;Mpp;-------
07.12.2010;13:47:06;1600;23931;4193;Mpp-Betrieb;Mpp;-------
07.12.2010;14:02:06;369;23932;4194;Mpp-Betrieb;Mpp;-------
07.12.2010;14:17:06;93;23932;4194;Mpp-Betrieb;Mpp;-------
07.12.2010;14:32:06;81;23932;4194;Mpp-Betrieb;Mpp;-------
07.12.2010;14:47:06;61;23932;4194;Mpp-Betrieb;Mpp;-------
07.12.2010;15:02:06;49;23932;4195;Mpp-Betrieb;Mpp;-------
07.12.2010;15:17:06;109;23932;4195;Mpp-Betrieb;Mpp;-------
07.12.2010;15:32:06;42;23932;4195;Mpp-Betrieb;Mpp;-------
07.12.2010;15:47:06;7;23932;4195;Mpp-Betrieb;Mpp;-------
07.12.2010;16:02:06;3;23932;4196;Mpp-Betrieb;Mpp;-------
07.12.2010;16:17:06;0;23932;4196;Mpp-Betrieb;Warten;-------
08.12.2010;08:17:06;0;23932;4196;Mpp-Betrieb;Warten;-------
08.12.2010;08:32:05;19;23932;4196;Mpp-Betrieb;Mpp;-------
08.12.2010;08:47:05;72;23932;4196;Mpp-Betrieb;Mpp;-------
08.12.2010;09:02:05;109;23932;4196;Mpp-Betrieb;Mpp;-------
08.12.2010;09:17:06;315;23932;4197;Mpp-Betrieb;Mpp;-------
08.12.2010;09:32:05;226;23932;4197;Mpp-Betrieb;Mpp;-------
08.12.2010;09:47:06;318;23932;4197;Mpp-Betrieb;Mpp;-------
08.12.2010;10:02:05;107;23932;4197;Mpp-Betrieb;Mpp;-------
08.12.2010;10:17:06;87;23932;4198;Mpp-Betrieb;Mpp;-------
08.12.2010;10:32:06;196;23932;4198;Mpp-Betrieb;Mpp;-------
08.12.2010;10:47:05;153;23932;4198;Mpp-Betrieb;Mpp;-------
08.12.2010;11:02:06;117;23932;4198;Mpp-Betrieb;Mpp;-------
08.12.2010;11:17:05;223;23932;4199;Mpp-Betrieb;Mpp;-------
08.12.2010;11:32:06;693;23932;4199;Mpp-Betrieb;Mpp;-------
08.12.2010;11:47:05;493;23932;4199;Mpp-Betrieb;Mpp;-------
08.12.2010;12:02:06;424;23932;4199;Mpp-Betrieb;Mpp;-------
08.12.2010;12:17:05;184;23933;4200;Mpp-Betrieb;Mpp;-------
08.12.2010;12:32:05;350;23933;4200;Mpp-Betrieb;Mpp;-------
08.12.2010;12:47:06;240;23933;4200;Mpp-Betrieb;Mpp;-------
08.12.2010;13:02:05;324;23933;4200;Mpp-Betrieb;Mpp;-------
08.12.2010;13:17:06;331;23933;4201;Mpp-Betrieb;Mpp;-------
08.12.2010;13:32:05;297;23933;4201;Mpp-Betrieb;Mpp;-------
08.12.2010;13:47:06;210;23933;4201;Mpp-Betrieb;Mpp;-------
08.12.2010;14:02:05;201;23933;4201;Mpp-Betrieb;Mpp;-------
08.12.2010;14:17:06;129;23933;4202;Mpp-Betrieb;Mpp;-------
08.12.2010;14:32:05;171;23933;4202;Mpp-Betrieb;Mpp;-------
08.12.2010;14:47:06;154;23933;4202;Mpp-Betrieb;Mpp;-------
08.12.2010;15:02:05;36;23933;4202;Mpp-Betrieb;Mpp;-------
08.12.2010;15:17:06;46;23933;4203;Mpp-Betrieb;Mpp;-------
08.12.2010;15:32:06;0;23933;4203;Mpp-Betrieb;Warten;-------
08.12.2010;15:47:05;0;23933;4203;Mpp-Betrieb;Warten;-------
08.12.2010;16:02:06;0;23933;4203;Mpp-Betrieb;Warten;-------
08.12.2010;16:17:05;20;23933;4203;Mpp-Betrieb;Mpp;-------
08.12.2010;16:32:06;0;23933;4203;Mpp-Betrieb;Warten;-------
09.12.2010;10:17:05;13;23933;4203;Mpp-Betrieb;Mpp;-------
09.12.2010;10:32:05;17;23933;4203;Mpp-Betrieb;Mpp;-------
09.12.2010;10:47:05;24;23933;4203;Mpp-Betrieb;Mpp;-------
09.12.2010;11:02:05;36;23933;4204;Mpp-Betrieb;Mpp;-------
09.12.2010;11:17:05;50;23933;4204;Mpp-Betrieb;Mpp;-------
09.12.2010;11:32:05;55;23933;4204;Mpp-Betrieb;Mpp;-------
09.12.2010;11:47:05;57;23933;4204;Mpp-Betrieb;Mpp;-------
09.12.2010;12:02:05;76;23933;4205;Mpp-Betrieb;Mpp;-------
09.12.2010;12:17:05;77;23933;4205;Mpp-Betrieb;Mpp;-------
09.12.2010;12:32:05;84;23933;4205;Mpp-Betrieb;Mpp;-------
09.12.2010;12:47:05;100;23933;4205;Mpp-Betrieb;Mpp;-------
09.12.2010;13:02:05;134;23933;4206;Mpp-Betrieb;Mpp;-------
09.12.2010;13:17:05;35;23933;4206;Mpp-Betrieb;Mpp;-------
09.12.2010;13:32:05;88;23933;4206;Mpp-Betrieb;Mpp;-------
09.12.2010;13:47:05;127;23933;4206;Mpp-Betrieb;Mpp;-------
09.12.2010;14:02:05;119;23933;4207;Mpp-Betrieb;Mpp;-------
09.12.2010;14:17:05;114;23933;4207;Mpp-Betrieb;Mpp;-------
09.12.2010;14:32:06;102;23934;4207;Mpp-Betrieb;Mpp;-------
09.12.2010;14:47:05;14;23934;4207;Mpp-Betrieb;Mpp;-------
09.12.2010;15:02:06;4;23934;4208;Mpp-Betrieb;Mpp;-------
09.12.2010;15:17:05;4;23934;4208;Mpp-Betrieb;Mpp;-------
09.12.2010;15:32:06;29;23934;4208;Mpp-Betrieb;Mpp;-------
09.12.2010;15:47:05;0;23934;4208;Mpp-Betrieb;Warten;-------
09.12.2010;16:02:06;0;23934;4208;Mpp-Betrieb;Warten;-------
09.12.2010;16:17:05;0;23934;4208;Mpp-Betrieb;Warten;-------
10.12.2010;08:47:05;0;23934;4208;Mpp-Betrieb;Warten;-------
10.12.2010;09:02:05;0;23934;4208;Mpp-Betrieb;Warten;-------
10.12.2010;09:17:05;0;23934;4208;Mpp-Betrieb;Warten;-------
10.12.2010;09:32:05;0;23934;4208;Mpp-Betrieb;Warten;-------
10.12.2010;09:47:05;0;23934;4208;Mpp-Betrieb;Warten;-------
10.12.2010;10:02:06;0;23934;4208;Mpp-Betrieb;Netzueb.;-------
10.12.2010;10:17:05;7;23934;4209;Mpp-Betrieb;Mpp;-------
10.12.2010;10:32:05;7;23934;4209;Mpp-Betrieb;Mpp;-------
10.12.2010;10:47:05;9;23934;4209;Mpp-Betrieb;Mpp;-------
10.12.2010;11:02:05;7;23934;4209;Mpp-Betrieb;Mpp;-------
10.12.2010;11:17:05;3;23934;4210;Mpp-Betrieb;Mpp;-------
10.12.2010;11:32:05;6;23934;4210;Mpp-Betrieb;Mpp;-------
10.12.2010;11:47:04;8;23934;4210;Mpp-Betrieb;Mpp;-------
10.12.2010;12:02:05;0;23934;4210;Mpp-Betrieb;Warten;-------
10.12.2010;12:17:05;0;23934;4210;Mpp-Betrieb;Warten;-------
10.12.2010;12:32:05;0;23934;4210;Mpp-Betrieb;Warten;-------
10.12.2010;12:47:05;0;23934;4210;Mpp-Betrieb;Warten;-------
10.12.2010;13:02:05;8;23934;4210;Mpp-Betrieb;Mpp;-------
10.12.2010;13:17:05;7;23934;4211;Mpp-Betrieb;Mpp;-------
10.12.2010;13:32:05;10;23934;4211;Mpp-Betrieb;Mpp;-------
10.12.2010;13:47:05;6;23934;4211;Mpp-Betrieb;Mpp;-------
10.12.2010;14:02:05;0;23934;4211;Mpp-Betrieb;Warten;-------
10.12.2010;14:17:05;6;23934;4211;Mpp-Betrieb;Mpp;-------
10.12.2010;14:32:05;0;23934;4211;Mpp-Betrieb;Warten;-------
10.12.2010;14:47:05;0;23934;4211;Mpp-Betrieb;Warten;-------
10.12.2010;15:02:06;0;23934;4211;Mpp-Betrieb;Warten;-------
10.12.2010;15:17:05;0;23934;4211;Mpp-Betrieb;Warten;-------
10.12.2010;15:32:05;0;23934;4211;Mpp-Betrieb;Warten;-------
10.12.2010;15:47:05;0;23934;4211;Mpp-Betrieb;Warten;-------
10.12.2010;16:02:05;0;23934;4211;Mpp-Betrieb;Warten;-------
11.12.2010;08:32:05;0;23934;4211;Mpp-Betrieb;Warten;-------
11.12.2010;08:47:06;0;23934;4211;Mpp-Betrieb;Warten;-------
11.12.2010;09:02:05;0;23934;4211;Mpp-Betrieb;Warten;-------
11.12.2010;09:17:06;9;23934;4212;Mpp-Betrieb;Mpp;-------
11.12.2010;09:32:05;0;23934;4212;Mpp-Betrieb;Netzueb.;-------
11.12.2010;09:47:05;29;23934;4212;Mpp-Betrieb;Mpp;-------
11.12.2010;10:02:05;60;23934;4212;Mpp-Betrieb;Mpp;-------
11.12.2010;10:17:05;100;23934;4213;Mpp-Betrieb;Mpp;-------
11.12.2010;10:32:06;136;23934;4213;Mpp-Betrieb;Mpp;-------
11.12.2010;10:47:05;163;23934;4213;Mpp-Betrieb;Mpp;-------
11.12.2010;11:02:06;224;23934;4213;Mpp-Betrieb;Mpp;-------
11.12.2010;11:17:05;367;23934;4214;Mpp-Betrieb;Mpp;-------
11.12.2010;11:32:06;247;23934;4214;Mpp-Betrieb;Mpp;-------
11.12.2010;11:47:05;365;23934;4214;Mpp-Betrieb;Mpp;-------
11.12.2010;12:02:06;455;23934;4214;Mpp-Betrieb;Mpp;-------
11.12.2010;12:17:05;541;23934;4215;Mpp-Betrieb;Mpp;-------
11.12.2010;12:32:06;929;23934;4215;Mpp-Betrieb;Mpp;-------
11.12.2010;12:47:05;900;23935;4215;Mpp-Betrieb;Mpp;-------
11.12.2010;13:02:06;2227;23935;4215;Mpp-Betrieb;Mpp;-------
11.12.2010;13:17:05;892;23935;4216;Mpp-Betrieb;Mpp;-------
11.12.2010;13:32:06;530;23936;4216;Mpp-Betrieb;Mpp;-------
11.12.2010;13:47:05;480;23936;4216;Mpp-Betrieb;Mpp;-------
11.12.2010;14:02:06;351;23936;4216;Mpp-Betrieb;Mpp;-------
11.12.2010;14:17:05;312;23936;4217;Mpp-Betrieb;Mpp;-------
11.12.2010;14:32:06;368;23936;4217;Mpp-Betrieb;Mpp;-------
11.12.2010;14:47:05;237;23936;4217;Mpp-Betrieb;Mpp;-------
11.12.2010;15:02:06;178;23936;4217;Mpp-Betrieb;Mpp;-------
11.12.2010;15:17:06;103;23936;4218;Mpp-Betrieb;Mpp;-------
11.12.2010;15:32:06;113;23936;4218;Mpp-Betrieb;Mpp;-------
11.12.2010;15:47:06;26;23936;4218;Mpp-Betrieb;Mpp;-------
11.12.2010;16:02:06;46;23936;4218;Mpp-Betrieb;Mpp;-------
11.12.2010;16:17:06;6;23936;4219;Mpp-Betrieb;Mpp;-------
11.12.2010;16:32:06;0;23936;4219;;Warten;-------
12.12.2010;08:17:06;0;23936;4219;Mpp-Betrieb;Warten;-------
12.12.2010;08:32:05;0;23936;4219;Mpp-Betrieb;Warten;-------
12.12.2010;08:47:06;15;23936;4219;Mpp-Betrieb;Mpp;-------
12.12.2010;09:02:05;15;23936;4219;Mpp-Betrieb;Mpp;-------
12.12.2010;09:17:06;14;23936;4219;Mpp-Betrieb;Mpp;-------
12.12.2010;09:32:05;74;23936;4219;Mpp-Betrieb;Mpp;-------
12.12.2010;09:47:06;125;23936;4220;Mpp-Betrieb;Mpp;-------
12.12.2010;10:02:05;249;23936;4220;Mpp-Betrieb;Mpp;-------
12.12.2010;10:17:06;277;23936;4220;Mpp-Betrieb;Mpp;-------
12.12.2010;10:32:05;219;23936;4220;Mpp-Betrieb;Mpp;-------
12.12.2010;10:47:06;207;23937;4221;Mpp-Betrieb;Mpp;-------
12.12.2010;11:02:05;483;23937;4221;Mpp-Betrieb;Mpp;-------
12.12.2010;11:17:06;365;23937;4221;Mpp-Betrieb;Mpp;-------
12.12.2010;11:32:06;579;23937;4221;Mpp-Betrieb;Mpp;-------
12.12.2010;11:47:06;764;23937;4222;Mpp-Betrieb;Mpp;-------
12.12.2010;12:02:06;362;23937;4222;Mpp-Betrieb;Mpp;-------
12.12.2010;12:17:06;259;23937;4222;Mpp-Betrieb;Mpp;-------
12.12.2010;12:32:06;266;23937;4222;Mpp-Betrieb;Mpp;-------
12.12.2010;12:47:05;166;23937;4223;Mpp-Betrieb;Mpp;-------
12.12.2010;13:02:05;1899;23938;4223;Mpp-Betrieb;Mpp;-------
12.12.2010;13:17:05;355;23938;4223;Mpp-Betrieb;Mpp;-------
12.12.2010;13:32:05;618;23938;4223;Mpp-Betrieb;Mpp;-------
12.12.2010;13:47:05;181;23938;4224;Mpp-Betrieb;Mpp;-------
12.12.2010;14:02:05;75;23938;4224;Mpp-Betrieb;Mpp;-------
12.12.2010;14:17:06;46;23939;4224;Mpp-Betrieb;Mpp;-------
12.12.2010;14:32:05;58;23939;4224;Mpp-Betrieb;Mpp;-------
12.12.2010;14:47:06;0;23939;4225;Mpp-Betrieb;Warten;-------
12.12.2010;15:02:05;7;23939;4225;Mpp-Betrieb;Mpp;-------
12.12.2010;15:17:06;16;23939;4225;Mpp-Betrieb;Mpp;-------
12.12.2010;15:32:05;17;23939;4225;Mpp-Betrieb;Mpp;-------
12.12.2010;15:47:06;72;23939;4225;Mpp-Betrieb;Mpp;-------
12.12.2010;16:02:06;29;23939;4226;Mpp-Betrieb;Mpp;-------
12.12.2010;16:17:06;9;23939;4226;Mpp-Betrieb;Mpp;-------
12.12.2010;16:32:06;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;10:32:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;10:47:06;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;11:02:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;11:17:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;11:32:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;11:47:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;12:02:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;12:17:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;12:32:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;12:47:06;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;13:02:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;13:17:06;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;13:32:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;13:47:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;14:02:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;14:17:05;5;23939;4226;Mpp-Betrieb;Mpp;-------
13.12.2010;14:24:24;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;14:47:05;0;23939;4226;Mpp-Betrieb;Warten;-------
13.12.2010;15:02:06;30;23939;4226;Mpp-Betrieb;Mpp;-------
13.12.2010;15:17:05;40;23939;4227;Mpp-Betrieb;Mpp;-------
13.12.2010;15:32:06;0;23939;4227;Mpp-Betrieb;Warten;-------
13.12.2010;15:47:05;8;23939;4227;Mpp-Betrieb;Mpp;-------
14.12.2010;09:32:06;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;09:47:05;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;10:02:05;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;10:17:05;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;10:32:05;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;10:47:05;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;11:02:05;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;11:17:06;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;11:32:05;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;11:47:06;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;12:02:05;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;12:17:06;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;12:32:05;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;12:47:06;0;23939;4227;Mpp-Betrieb;Warten;-------
14.12.2010;13:02:05;12;23939;4227;Mpp-Betrieb;Mpp;-------
14.12.2010;13:17:06;5;23939;4227;Mpp-Betrieb;Mpp;-------
14.12.2010;13:32:05;0;23939;4228;Mpp-Betrieb;Warten;-------
14.12.2010;13:47:06;0;23939;4228;Mpp-Betrieb;Warten;-------
14.12.2010;14:02:05;0;23939;4228;Mpp-Betrieb;Warten;-------
14.12.2010;14:17:06;48;23939;4228;Mpp-Betrieb;Mpp;-------
14.12.2010;14:32:05;4;23939;4228;Mpp-Betrieb;Mpp;-------
14.12.2010;14:47:05;0;23939;4228;Mpp-Betrieb;Warten;-------
14.12.2010;15:02:05;0;23939;4228;Mpp-Betrieb;Warten;-------
14.12.2010;15:17:05;0;23939;4228;;Warten;-------
15.12.2010;10:02:05;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;10:17:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;10:32:05;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;10:47:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;11:02:05;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;11:17:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;11:32:05;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;11:47:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;12:02:05;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;12:17:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;12:32:05;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;12:47:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;13:02:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;13:17:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;13:32:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;13:47:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;14:02:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;14:17:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;14:32:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;14:47:06;0;23939;4228;Mpp-Betrieb;Warten;-------
15.12.2010;15:02:06;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;10:47:06;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;11:02:06;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;11:17:06;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;11:32:06;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;11:47:06;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;12:02:05;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;12:17:05;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;12:32:05;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;12:47:05;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;13:02:05;0;23939;4228;Mpp-Betrieb;Warten;-------
16.12.2010;13:17:05;27;23939;4228;Mpp-Betrieb;Mpp;-------
16.12.2010;13:32:05;17;23939;4228;Mpp-Betrieb;Mpp;-------
16.12.2010;13:47:05;15;23939;4229;Mpp-Betrieb;Mpp;-------
16.12.2010;14:02:05;0;23939;4229;Mpp-Betrieb;Warten;-------
16.12.2010;14:17:05;0;23939;4229;Mpp-Betrieb;Warten;-------
16.12.2010;14:32:06;0;23939;4229;Mpp-Betrieb;Warten;-------
16.12.2010;14:47:05;0;23939;4229;Mpp-Betrieb;Warten;-------
16.12.2010;15:02:06;0;23939;4229;Mpp-Betrieb;Warten;-------
16.12.2010;15:17:05;0;23939;4229;Mpp-Betrieb;Warten;-------
16.12.2010;15:32:06;0;23939;4229;Mpp-Betrieb;Warten;-------
18.12.2010;12:17:05;0;23939;4229;Mpp-Betrieb;Warten;-------
18.12.2010;12:32:05;0;23939;4229;Mpp-Betrieb;Warten;-------
18.12.2010;12:47:06;0;23939;4229;Mpp-Betrieb;Warten;-------
18.12.2010;13:17:05;0;23939;4229;Mpp-Betrieb;Warten;-------
18.12.2010;13:32:06;0;23939;4229;Mpp-Betrieb;Warten;-------
18.12.2010;14:02:05;0;23939;4229;;Warten;-------
18.12.2010;14:17:05;0;23939;4229;Mpp-Betrieb;Warten;-------
18.12.2010;14:32:09;0;20464;0;Mpp-Betrieb;Offset;-------
18.12.2010;14:47:05;0;23939;4229;Mpp-Betrieb;Warten;-------
18.12.2010;15:02:06;0;23939;4229;Mpp-Betrieb;Warten;-------
19.12.2010;11:02:06;0;23939;4229;Mpp-Betrieb;Warten;-------
19.12.2010;11:17:06;0;23939;4229;Mpp-Betrieb;Warten;-------
19.12.2010;11:32:05;<unkown>;;<unkown>;;<unkown>;<unkown>
19.12.2010;11:47:06;0;23939;4229;Mpp-Betrieb;Warten;-------
19.12.2010;12:02:06;0;23939;4229;Mpp-Betrieb;Warten;-------
19.12.2010;12:17:06;0;23939;4229;Mpp-Betrieb;Warten;-------
20.12.2010;08:32:05;0;23939;4229;Mpp-Betrieb;Warten;-------
20.12.2010;08:47:05;0;23939;4229;Mpp-Betrieb;Warten;-------
20.12.2010;09:02:05;0;23939;4229;Mpp-Betrieb;Netzueb.;-------
20.12.2010;09:17:05;9;23939;4229;Mpp-Betrieb;Mpp;-------
20.12.2010;09:32:05;89;23939;4229;Mpp-Betrieb;Mpp;-------
20.12.2010;09:47:05;0;23939;4229;Mpp-Betrieb;Netzueb.;-------
20.12.2010;10:02:05;26;23939;4230;Mpp-Betrieb;Mpp;-------
20.12.2010;10:17:05;47;23939;4230;Mpp-Betrieb;Mpp;-------
20.12.2010;10:32:06;122;23939;4230;Mpp-Betrieb;Mpp;-------
20.12.2010;10:47:05;344;23939;4230;Mpp-Betrieb;Mpp;-------
20.12.2010;11:02:06;124;23939;4231;Mpp-Betrieb;Mpp;-------
20.12.2010;11:17:05;79;23939;4231;Mpp-Betrieb;Mpp;-------
20.12.2010;11:32:06;164;23939;4231;Mpp-Betrieb;Mpp;-------
20.12.2010;11:47:05;103;23939;4231;Mpp-Betrieb;Mpp;-------
20.12.2010;12:02:06;459;23939;4232;Mpp-Betrieb;Mpp;-------
20.12.2010;12:17:05;286;23939;4232;Mpp-Betrieb;Mpp;-------
20.12.2010;12:32:06;255;23939;4232;Mpp-Betrieb;Mpp;-------
20.12.2010;12:47:05;210;23939;4232;Mpp-Betrieb;Mpp;-------
20.12.2010;13:02:06;168;23939;4233;Mpp-Betrieb;Mpp;-------
20.12.2010;13:17:05;122;23939;4233;Mpp-Betrieb;Mpp;-------
20.12.2010;13:32:06;132;23939;4233;Mpp-Betrieb;Mpp;-------
20.12.2010;13:47:06;61;23939;4233;Mpp-Betrieb;Mpp;-------
20.12.2010;14:02:06;79;23939;4234;Mpp-Betrieb;Mpp;-------
20.12.2010;14:17:06;56;23939;4234;Mpp-Betrieb;Mpp;-------
20.12.2010;14:32:06;74;23939;4234;Mpp-Betrieb;Mpp;-------
20.12.2010;14:47:06;50;23939;4234;Mpp-Betrieb;Mpp;-------
20.12.2010;15:02:06;39;23939;4235;Mpp-Betrieb;Mpp;-------
20.12.2010;15:17:06;40;23939;4235;Mpp-Betrieb;Mpp;-------
20.12.2010;15:32:06;16;23939;4235;Mpp-Betrieb;Mpp;-------
20.12.2010;15:47:06;7;23939;4235;Mpp-Betrieb;Mpp;-------
20.12.2010;16:02:05;0;23939;4236;Mpp-Betrieb;Warten;-------
20.12.2010;16:17:06;0;23939;4236;Mpp-Betrieb;Warten;-------
21.12.2010;08:17:05;0;23939;4236;Mpp-Betrieb;Warten;-------
21.12.2010;08:32:05;57;23939;4236;Mpp-Betrieb;Mpp;-------
21.12.2010;08:47:06;308;23939;4236;Mpp-Betrieb;Mpp;-------
21.12.2010;09:02:05;397;23940;4236;Mpp-Betrieb;Mpp;-------
21.12.2010;09:17:06;309;23940;4236;Mpp-Betrieb;Mpp;-------
21.12.2010;09:32:05;511;23940;4237;Mpp-Betrieb;Mpp;-------
21.12.2010;09:47:06;454;23940;4237;Mpp-Betrieb;Mpp;-------
21.12.2010;10:02:05;478;23940;4237;Mpp-Betrieb;Mpp;-------
21.12.2010;10:17:06;684;23940;4237;Mpp-Betrieb;Mpp;-------
21.12.2010;10:32:05;576;23940;4238;Mpp-Betrieb;Mpp;-------
21.12.2010;10:47:06;480;23940;4238;Mpp-Betrieb;Mpp;-------
21.12.2010;11:02:05;421;23940;4238;Mpp-Betrieb;Mpp;-------
21.12.2010;11:17:06;453;23941;4238;Mpp-Betrieb;Mpp;-------
21.12.2010;11:32:05;410;23941;4239;Mpp-Betrieb;Mpp;-------
21.12.2010;11:47:06;394;23941;4239;Mpp-Betrieb;Mpp;-------
21.12.2010;12:02:05;377;23941;4239;Mpp-Betrieb;Mpp;-------
21.12.2010;12:17:06;458;23941;4239;Mpp-Betrieb;Mpp;-------
21.12.2010;12:32:05;386;23941;4240;Mpp-Betrieb;Mpp;-------
21.12.2010;12:47:06;431;23941;4240;Mpp-Betrieb;Mpp;-------
21.12.2010;13:02:05;252;23941;4240;Mpp-Betrieb;Mpp;-------
21.12.2010;13:17:06;144;23941;4240;Mpp-Betrieb;Mpp;-------
21.12.2010;13:32:05;177;23941;4241;Mpp-Betrieb;Mpp;-------
21.12.2010;13:47:06;135;23941;4241;Mpp-Betrieb;Mpp;-------
21.12.2010;14:02:05;212;23941;4241;Mpp-Betrieb;Mpp;-------
21.12.2010;14:17:06;254;23941;4241;Mpp-Betrieb;Mpp;-------
21.12.2010;14:32:05;314;23942;4242;Mpp-Betrieb;Mpp;-------
21.12.2010;14:47:06;137;23942;4242;Mpp-Betrieb;Mpp;-------
21.12.2010;15:02:05;117;23942;4242;Mpp-Betrieb;Mpp;-------
21.12.2010;15:17:06;93;23942;4242;Mpp-Betrieb;Mpp;-------
21.12.2010;15:32:05;25;23942;4243;Mpp-Betrieb;Mpp;-------
21.12.2010;15:47:06;6;23942;4243;Mpp-Betrieb;Mpp;-------
21.12.2010;16:02:05;0;23942;4243;Mpp-Betrieb;Warten;-------
21.12.2010;16:17:06;0;23942;4243;Mpp-Betrieb;Warten;-------
22.12.2010;08:47:05;0;23942;4243;Mpp-Betrieb;Warten;-------
22.12.2010;09:02:05;16;23942;4243;Mpp-Betrieb;Mpp;-------
22.12.2010;09:17:05;30;23942;4243;Mpp-Betrieb;Mpp;-------
22.12.2010;09:32:05;9;23942;4244;Mpp-Betrieb;Mpp;-------
22.12.2010;09:47:05;8;23942;4244;Mpp-Betrieb;Mpp;-------
22.12.2010;10:02:05;77;23942;4244;Mpp-Betrieb;Mpp;-------
22.12.2010;10:17:05;127;23942;4244;Mpp-Betrieb;Mpp;-------
22.12.2010;10:32:05;182;23942;4245;Mpp-Betrieb;Mpp;-------
22.12.2010;10:47:05;396;23942;4245;Mpp-Betrieb;Mpp;-------
22.12.2010;11:02:05;383;23942;4245;Mpp-Betrieb;Mpp;-------
22.12.2010;11:17:05;2212;23942;4245;Mpp-Betrieb;Mpp;-------
22.12.2010;11:32:05;1878;23943;4246;Mpp-Betrieb;Mpp;-------
22.12.2010;11:47:05;2119;23943;4246;Mpp-Betrieb;Mpp;-------
22.12.2010;12:02:05;260;23944;4246;Mpp-Betrieb;Mpp;-------
22.12.2010;12:17:05;2005;23944;4246;Mpp-Betrieb;Mpp;-------
22.12.2010;12:32:05;410;23944;4247;Mpp-Betrieb;Mpp;-------
22.12.2010;12:47:05;417;23944;4247;Mpp-Betrieb;Mpp;-------
22.12.2010;13:02:05;338;23944;4247;Mpp-Betrieb;Mpp;-------
22.12.2010;13:17:05;389;23945;4247;Mpp-Betrieb;Mpp;-------
22.12.2010;13:32:05;1111;23945;4248;Mpp-Betrieb;Mpp;-------
22.12.2010;13:47:05;714;23945;4248;Mpp-Betrieb;Mpp;-------
22.12.2010;14:02:28;276;23945;4248;Mpp-Betrieb;Mpp;-------
22.12.2010;14:17:05;247;23945;4248;Mpp-Betrieb;Mpp;-------
22.12.2010;14:32:06;238;23945;4249;Mpp-Betrieb;Mpp;-------
22.12.2010;14:47:05;265;23946;4249;Mpp-Betrieb;Mpp;-------
22.12.2010;15:02:05;279;23946;4249;Mpp-Betrieb;Mpp;-------
22.12.2010;15:17:05;831;23946;4249;Mpp-Betrieb;Mpp;-------
22.12.2010;15:32:05;650;23946;4250;Mpp-Betrieb;Mpp;-------
22.12.2010;15:47:05;206;23946;4250;Mpp-Betrieb;Mpp;-------
22.12.2010;16:02:05;54;23946;4250;Mpp-Betrieb;Mpp;-------
22.12.2010;16:17:05;9;23946;4250;Mpp-Betrieb;Mpp;-------
22.12.2010;16:32:05;0;23946;4250;Mpp-Betrieb;Warten;-------
23.12.2010;08:32:05;0;23946;4250;Mpp-Betrieb;Warten;-------
23.12.2010;08:47:05;25;23946;4251;Mpp-Betrieb;Mpp;-------
23.12.2010;09:02:06;94;23946;4251;Mpp-Betrieb;Mpp;-------
23.12.2010;09:17:05;100;23946;4251;Mpp-Betrieb;Mpp;-------
23.12.2010;09:32:06;142;23946;4251;Mpp-Betrieb;Mpp;-------
23.12.2010;09:47:05;155;23946;4252;Mpp-Betrieb;Mpp;-------
23.12.2010;10:02:06;166;23946;4252;Mpp-Betrieb;Mpp;-------
23.12.2010;10:17:05;281;23946;4252;Mpp-Betrieb;Mpp;-------
23.12.2010;10:32:06;321;23946;4252;Mpp-Betrieb;Mpp;-------
23.12.2010;10:47:05;301;23946;4253;Mpp-Betrieb;Mpp;-------
23.12.2010;11:02:06;353;23947;4253;Mpp-Betrieb;Mpp;-------
23.12.2010;11:17:05;334;23947;4253;Mpp-Betrieb;Mpp;-------
23.12.2010;11:32:05;415;23947;4253;Mpp-Betrieb;Mpp;-------
23.12.2010;11:47:05;591;23947;4254;Mpp-Betrieb;Mpp;-------
23.12.2010;12:02:06;1399;23947;4254;Mpp-Betrieb;Mpp;-------
23.12.2010;12:17:05;1017;23947;4254;Mpp-Betrieb;Mpp;-------
23.12.2010;12:32:06;770;23948;4254;Mpp-Betrieb;Mpp;-------
23.12.2010;12:47:05;1195;23948;4255;Mpp-Betrieb;Mpp;-------
23.12.2010;13:02:06;558;23948;4255;Mpp-Betrieb;Mpp;-------
23.12.2010;13:17:05;424;23948;4255;Mpp-Betrieb;Mpp;-------
23.12.2010;13:32:06;330;23948;4255;Mpp-Betrieb;Mpp;-------
23.12.2010;13:47:05;287;23948;4256;Mpp-Betrieb;Mpp;-------
23.12.2010;14:02:06;199;23948;4256;Mpp-Betrieb;Mpp;-------
23.12.2010;14:17:05;197;23948;4256;Mpp-Betrieb;Mpp;-------
23.12.2010;14:32:06;136;23948;4256;Mpp-Betrieb;Mpp;-------
23.12.2010;14:47:05;50;23948;4257;Mpp-Betrieb;Mpp;-------
23.12.2010;15:02:06;16;23948;4257;Mpp-Betrieb;Mpp;-------
23.12.2010;15:17:05;15;23948;4257;Mpp-Betrieb;Mpp;-------
23.12.2010;15:32:06;16;23948;4257;Mpp-Betrieb;Mpp;-------
23.12.2010;15:47:05;16;23948;4257;Mpp-Betrieb;Mpp;-------
23.12.2010;16:02:06;0;23948;4258;Mpp-Betrieb;Warten;-------
23.12.2010;16:17:05;0;23948;4258;Mpp-Betrieb;Warten;-------
24.12.2010;08:47:05;0;23948;4258;Mpp-Betrieb;Warten;-------
24.12.2010;09:02:06;0;23948;4258;Mpp-Betrieb;Warten;-------
24.12.2010;09:17:05;0;23948;4258;Mpp-Betrieb;Warten;-------
24.12.2010;09:32:06;22;23948;4258;Mpp-Betrieb;Mpp;-------
24.12.2010;09:47:06;29;23948;4258;Mpp-Betrieb;Mpp;-------
24.12.2010;10:02:05;20;23948;4258;Mpp-Betrieb;Mpp;-------
24.12.2010;10:17:06;27;23948;4259;Mpp-Betrieb;Mpp;-------
24.12.2010;10:32:05;44;23948;4259;Mpp-Betrieb;Mpp;-------
24.12.2010;10:47:06;32;23948;4259;Mpp-Betrieb;Mpp;-------
24.12.2010;11:02:05;27;23948;4259;Mpp-Betrieb;Mpp;-------
24.12.2010;11:17:06;48;23949;4260;Mpp-Betrieb;Mpp;-------
24.12.2010;11:32:05;35;23949;4260;Mpp-Betrieb;Mpp;-------
24.12.2010;11:47:06;23;23949;4260;Mpp-Betrieb;Mpp;-------
24.12.2010;12:02:05;16;23949;4260;Mpp-Betrieb;Mpp;-------
24.12.2010;12:17:06;20;23949;4260;Mpp-Betrieb;Mpp;-------
24.12.2010;12:32:05;21;23949;4261;Mpp-Betrieb;Mpp;-------
24.12.2010;12:47:06;18;23949;4261;Mpp-Betrieb;Mpp-Such;-------
24.12.2010;13:02:05;15;23949;4261;Mpp-Betrieb;Mpp;-------
24.12.2010;13:17:06;0;23949;4261;Mpp-Betrieb;Netzueb.;-------
24.12.2010;13:32:05;15;23949;4262;Mpp-Betrieb;Mpp;-------
24.12.2010;13:47:06;4;23949;4262;Mpp-Betrieb;Mpp;-------
24.12.2010;14:02:05;0;23949;4262;Mpp-Betrieb;Warten;-------
24.12.2010;14:17:06;0;23949;4262;Mpp-Betrieb;Warten;-------
24.12.2010;14:32:05;0;23949;4262;Mpp-Betrieb;Warten;-------
24.12.2010;14:47:06;0;23949;4262;Mpp-Betrieb;Warten;-------
24.12.2010;15:02:06;0;23949;4262;Mpp-Betrieb;Warten;-------
24.12.2010;15:17:06;0;23949;4262;Mpp-Betrieb;Warten;-------
24.12.2010;15:32:05;0;23949;4262;Mpp-Betrieb;Warten;-------
24.12.2010;15:47:06;0;23949;4262;Mpp-Betrieb;Warten;-------
24.12.2010;16:02:05;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;10:47:06;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;11:02:05;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;11:17:06;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;11:32:05;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;11:47:06;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;12:02:05;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;12:17:06;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;12:32:05;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;12:47:06;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;13:02:05;0;23949;4262;Mpp-Betrieb;Warten;-------
25.12.2010;13:17:06;0;23949;4262;Mpp-Betrieb;Warten;-------
26.12.2010;09:32:05;0;23949;4262;Mpp-Betrieb;Warten;-------
26.12.2010;09:47:05;0;23949;4262;Mpp-Betrieb;Warten;-------
26.12.2010;10:02:05;0;23949;4262;Mpp-Betrieb;Warten;-------
26.12.2010;10:17:05;0;23949;4262;Mpp-Betrieb;Warten;-------
26.12.2010;10:32:05;0;23949;4262;Mpp-Betrieb;Warten;-------
26.12.2010;10:47:05;0;23949;4262;Mpp-Betrieb;Warten;-------
26.12.2010;11:02:05;6;23949;4262;Mpp-Betrieb;Mpp;-------
26.12.2010;11:17:05;7;23949;4262;Mpp-Betrieb;Mpp;-------
26.12.2010;11:32:05;7;23949;4263;Mpp-Betrieb;Mpp;-------
26.12.2010;11:47:06;9;23949;4263;Mpp-Betrieb;Mpp;-------
26.12.2010;12:02:05;9;23949;4263;Mpp-Betrieb;Mpp;-------
26.12.2010;12:17:06;9;23949;4263;Mpp-Betrieb;Mpp;-------
26.12.2010;12:32:05;13;23949;4264;Mpp-Betrieb;Mpp;-------
26.12.2010;12:47:06;14;23949;4264;Mpp-Betrieb;Mpp;-------
26.12.2010;13:02:05;13;23949;4264;Mpp-Betrieb;Mpp;-------
26.12.2010;13:17:06;14;23949;4264;Mpp-Betrieb;Mpp;-------
26.12.2010;13:32:05;11;23949;4265;Mpp-Betrieb;Mpp;-------
26.12.2010;13:47:06;12;23949;4265;Mpp-Betrieb;Mpp;-------
26.12.2010;14:02:05;12;23949;4265;Mpp-Betrieb;Mpp;-------
26.12.2010;14:17:06;10;23949;4265;Mpp-Betrieb;Mpp;-------
26.12.2010;14:32:05;7;23949;4266;Mpp-Betrieb;Mpp;-------
26.12.2010;14:47:06;6;23949;4266;Mpp-Betrieb;Mpp-Such;-------
26.12.2010;15:02:05;6;23949;4266;Mpp-Betrieb;Mpp;-------
26.12.2010;15:17:06;0;23949;4266;Mpp-Betrieb;Warten;-------
26.12.2010;15:32:05;0;23949;4266;Mpp-Betrieb;Warten;-------
26.12.2010;15:47:06;0;23949;4266;Mpp-Betrieb;Warten;-------
27.12.2010;08:47:05;0;23949;4266;Mpp-Betrieb;Warten;-------
27.12.2010;09:02:06;0;23949;4266;Mpp-Betrieb;Warten;-------
27.12.2010;09:17:05;0;23949;4266;Mpp-Betrieb;Warten;-------
27.12.2010;09:32:06;0;23949;4266;Mpp-Betrieb;Warten;-------
27.12.2010;09:47:05;5;23949;4266;Mpp-Betrieb;Mpp;-------
27.12.2010;10:02:06;4;23949;4266;Mpp-Betrieb;Mpp;-------
27.12.2010;10:17:06;3;23949;4267;Mpp-Betrieb;Mpp;-------
27.12.2010;10:32:06;5;23949;4267;Mpp-Betrieb;Mpp;-------
27.12.2010;10:47:06;14;23949;4267;Mpp-Betrieb;Mpp;-------
27.12.2010;11:02:05;15;23949;4267;Mpp-Betrieb;Mpp;-------
27.12.2010;11:17:06;13;23949;4268;Mpp-Betrieb;Mpp;-------
27.12.2010;11:32:05;18;23949;4268;Mpp-Betrieb;Mpp;-------
27.12.2010;11:47:06;11;23949;4268;Mpp-Betrieb;Mpp;-------
27.12.2010;12:02:05;12;23949;4268;Mpp-Betrieb;Mpp;-------
27.12.2010;12:17:06;18;23949;4269;Mpp-Betrieb;Mpp;-------
27.12.2010;12:32:05;26;23949;4269;Mpp-Betrieb;Mpp;-------
27.12.2010;12:47:06;29;23949;4269;Mpp-Betrieb;Mpp;-------
27.12.2010;13:02:05;23;23949;4269;Mpp-Betrieb;Mpp;-------
27.12.2010;13:17:06;6;23949;4270;Mpp-Betrieb;Mpp;-------
27.12.2010;13:32:05;6;23949;4270;Mpp-Betrieb;Mpp;-------
27.12.2010;13:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
27.12.2010;14:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
27.12.2010;14:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
27.12.2010;14:32:05;0;23949;4270;Mpp-Betrieb;Warten;-------
27.12.2010;14:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
27.12.2010;15:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
27.12.2010;15:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
27.12.2010;15:32:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;09:32:05;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;09:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;10:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;10:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;10:32:05;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;10:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;11:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;11:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;11:32:05;3;23949;4270;Mpp-Betrieb;Mpp;-------
28.12.2010;11:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;12:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;12:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;12:32:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;12:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;13:02:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;13:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;13:32:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;13:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;14:02:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;14:29:08;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;14:32:06;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;14:47:05;0;23949;4270;Mpp-Betrieb;Warten;-------
28.12.2010;15:02:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;10:32:07;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;10:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;11:17:05;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;11:32:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;11:47:05;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;12:02:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;12:17:05;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;12:32:05;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;12:47:05;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;13:02:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;13:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;13:32:05;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;13:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;14:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;14:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;14:32:05;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;14:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;15:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;15:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
29.12.2010;15:32:05;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;09:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;09:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;09:32:05;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;09:47:05;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;10:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;10:17:06;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;10:32:05;0;23949;4270;Mpp-Betrieb;Netzueb.;-------
30.12.2010;10:47:06;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;11:02:05;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;11:17:06;4;23949;4270;Mpp-Betrieb;Mpp;-------
30.12.2010;11:32:05;0;23949;4270;Mpp-Betrieb;Warten;-------
30.12.2010;11:47:06;6;23949;4271;Mpp-Betrieb;Mpp;-------
30.12.2010;12:02:05;4;23949;4271;Mpp-Betrieb;Mpp;-------
30.12.2010;12:17:06;0;23949;4271;Mpp-Betrieb;Netzueb.;-------
30.12.2010;12:32:05;5;23949;4271;Mpp-Betrieb;Mpp;-------
30.12.2010;12:47:06;0;23949;4271;Mpp-Betrieb;Warten;-------
30.12.2010;13:02:05;0;23949;4271;Mpp-Betrieb;Netzueb.;-------
30.12.2010;13:17:06;5;23949;4271;Mpp-Betrieb;Mpp;-------
30.12.2010;13:32:05;4;23949;4272;Mpp-Betrieb;Mpp;-------
30.12.2010;13:47:06;4;23949;4272;Mpp-Betrieb;Mpp;-------
30.12.2010;14:02:05;5;23949;4272;Mpp-Betrieb;Mpp;-------
30.12.2010;14:17:06;6;23949;4272;Mpp-Betrieb;Mpp;-------
30.12.2010;14:32:05;6;23949;4273;Mpp-Betrieb;Mpp;-------
30.12.2010;14:47:06;0;23949;4273;Mpp-Betrieb;Netzueb.;-------
30.12.2010;15:02:05;0;23949;4273;Mpp-Betrieb;Warten;-------
30.12.2010;15:17:06;0;23949;4273;Mpp-Betrieb;Warten;-------
30.12.2010;15:32:05;0;23949;4273;Mpp-Betrieb;Warten;-------
30.12.2010;15:47:06;0;23949;4273;Mpp-Betrieb;Warten;-------
30.12.2010;16:02:05;0;23949;4273;Mpp-Betrieb;Warten;-------
31.12.2010;09:02:05;0;23949;4273;Mpp-Betrieb;Warten;-------
31.12.2010;09:17:05;0;23949;4273;Mpp-Betrieb;Warten;-------
31.12.2010;09:32:05;0;23949;4273;Mpp-Betrieb;Warten;-------
31.12.2010;09:47:05;4;23949;4273;Mpp-Betrieb;Mpp;-------
31.12.2010;10:02:05;5;23949;4273;Mpp-Betrieb;Mpp;-------
31.12.2010;10:17:05;8;23949;4273;Mpp-Betrieb;Mpp;-------
31.12.2010;10:32:06;12;23949;4274;Mpp-Betrieb;Mpp;-------
31.12.2010;10:47:05;11;23949;4274;Mpp-Betrieb;Mpp;-------
31.12.2010;11:02:05;20;23949;4274;Mpp-Betrieb;Mpp;-------
31.12.2010;11:17:05;29;23949;4274;Mpp-Betrieb;Mpp;-------
31.12.2010;11:32:05;54;23949;4275;Mpp-Betrieb;Mpp;-------
31.12.2010;11:47:06;96;23949;4275;Mpp-Betrieb;Mpp;-------
31.12.2010;12:02:05;138;23949;4275;Mpp-Betrieb;Mpp;-------
31.12.2010;12:17:06;140;23949;4275;Mpp-Betrieb;Mpp;-------
31.12.2010;12:32:05;126;23949;4276;Mpp-Betrieb;Mpp;-------
31.12.2010;12:47:06;127;23949;4276;Mpp-Betrieb;Mpp;-------
31.12.2010;13:02:05;135;23949;4276;Mpp-Betrieb;Mpp;-------
31.12.2010;13:17:06;148;23949;4276;Mpp-Betrieb;Mpp;-------
31.12.2010;13:32:05;134;23949;4277;Mpp-Betrieb;Mpp;-------
31.12.2010;13:47:06;145;23949;4277;Mpp-Betrieb;Mpp;-------
31.12.2010;14:02:05;119;23949;4277;Mpp-Betrieb;Mpp;-------
31.12.2010;14:17:06;111;23949;4277;Mpp-Betrieb;Mpp;-------
31.12.2010;14:32:05;78;23949;4278;Mpp-Betrieb;Mpp;-------
31.12.2010;14:47:06;57;23949;4278;Mpp-Betrieb;Mpp;-------
31.12.2010;15:02:05;63;23949;4278;Mpp-Betrieb;Mpp;-------
31.12.2010;15:17:06;37;23949;4278;Mpp-Betrieb;Mpp;-------
31.12.2010;15:32:05;34;23949;4279;Mpp-Betrieb;Mpp;-------
31.12.2010;15:47:05;17;23949;4279;Mpp-Betrieb;Mpp;-------
31.12.2010;16:02:05;3;23949;4279;Mpp-Betrieb;Mpp;-------
31.12.2010;16:17:06;0;23949;4279;Mpp-Betrieb;Warten;-------
31.12.2010;16:32:05;0;23949;4279;Mpp-Betrieb;Warten;-------
